Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,3.0,7.5,7.37,0.0
2016,1,1,8,0,0.0,15.0,4.2,3.0,15.0,14.47,5.65
2016,1,1,8,15,0.0,27.5,4.25,3.0,27.5,26.55,17.25
2016,1,1,8,30,0.0,40.0,4.3,3.0,40.0,38.64,28.3
2016,1,1,8,45,0.0,53.0,4.4,3.5,53.0,51.58,39.95
2016,1,1,9,0,0.0,66.0,4.5,4.0,66.0,64.54,51.45
2016,1,1,9,15,0.0,79.0,4.5,4.0,79.0,77.45,62.83
2016,1,1,9,30,0.0,92.0,4.5,4.0,92.0,90.31,74.03
2016,1,1,9,45,4.0,120.5,4.55,4.5,122.0,121.42,100.84
2016,1,1,10,0,8.0,149.0,4.6,5.0,152.0,152.62,127.33
2016,1,1,10,15,8.5,159.0,4.5,5.0,163.0,162.45,135.42
2016,1,1,10,30,9.0,169.0,4.4,5.0,174.0,172.32,143.52
2016,1,1,10,45,10.5,179.0,4.35,5.0,185.0,182.78,152.12
2016,1,1,11,0,12.0,189.0,4.3,5.0,196.0,193.23,160.69
2016,1,1,11,15,37.0,217.5,4.25,5.0,238.5,240.74,200.82
2016,1,1,11,30,62.0,246.0,4.2,5.0,281.0,284.05,236.9
2016,1,1,11,45,48.5,243.0,4.2,5.0,270.5,271.15,225.58
2016,1,1,12,0,35.0,240.0,4.2,5.0,260.0,258.37,214.54
2016,1,1,12,15,82.0,260.0,4.15,5.0,308.5,304.62,253.48
2016,1,1,12,30,129.0,280.0,4.1,5.0,357.0,351.4,292.14
2016,1,1,12,45,80.0,259.5,4.05,5.5,307.0,297.84,246.76
2016,1,1,13,0,31.0,239.0,4.0,6.0,257.0,248.39,204.95
2016,1,1,13,15,80.0,253.5,3.95,6.0,299.5,285.94,236.53
2016,1,1,13,30,129.0,268.0,3.9,6.0,342.0,320.71,265.1
2016,1,1,13,45,68.0,226.0,3.85,6.0,265.5,247.41,204.33
2016,1,1,14,0,7.0,184.0,3.8,6.0,189.0,179.12,147.52
2016,1,1,14,15,3.5,102.0,3.7,6.0,104.5,99.88,80.65
2016,1,1,14,30,0.0,20.0,3.6,6.0,20.0,19.31,11.21
2016,1,1,14,45,0.0,42.0,3.5,6.0,42.0,40.57,29.83
2016,1,1,15,0,0.0,64.0,3.4,6.0,64.0,61.86,48.42
2016,1,1,15,15,0.0,58.5,3.2,5.5,58.5,56.53,43.97
2016,1,1,15,30,0.0,53.0,3.0,5.0,53.0,51.2,39.49
2016,1,1,15,45,0.0,46.5,2.8,5.0,46.5,44.91,34.04
2016,1,1,16,0,0.0,40.0,2.6,5.0,40.0,38.62,28.53
2016,1,1,16,15,0.0,33.0,2.35,4.5,33.0,31.85,22.59
2016,1,1,16,30,0.0,26.0,2.1,4.0,26.0,25.09,17.61
2016,1,1,16,45,0.0,19.5,1.85,4.0,19.5,18.81,11.63
2016,1,1,17,0,0.0,13.0,1.6,4.0,13.0,12.53,5.6
2016,1,1,17,15,0.0,7.5,1.55,4.0,7.5,7.23,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.97,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,4.5,8.0,7.86,0.0
2016,1,2,8,0,0.0,16.0,0.8,5.0,16.0,15.44,6.32
2016,1,2,8,15,0.0,29.0,0.8,5.0,29.0,28.0,18.4
2016,1,2,8,30,0.0,42.0,0.8,5.0,42.0,40.71,29.96
2016,1,2,8,45,0.0,56.0,0.85,5.0,56.0,54.8,42.59
2016,1,2,9,0,0.0,70.0,0.9,5.0,70.0,68.78,54.98
2016,1,2,9,15,0.0,83.5,0.85,5.0,83.5,82.18,66.67
2016,1,2,9,30,0.0,97.0,0.8,5.0,97.0,95.53,78.13
2016,1,2,9,45,0.0,108.5,0.8,5.5,108.5,106.78,87.47
2016,1,2,10,0,0.0,120.0,0.8,6.0,120.0,118.01,96.66
2016,1,2,10,15,2.0,140.5,0.8,6.0,141.5,139.61,114.72
2016,1,2,10,30,4.0,161.0,0.8,6.0,163.0,161.17,132.51
2016,1,2,10,45,2.0,153.0,0.8,6.0,154.0,151.27,123.85
2016,1,2,11,0,0.0,145.0,0.8,6.0,145.0,141.63,115.57
2016,1,2,11,15,0.0,139.5,0.8,6.0,139.5,135.89,110.62
2016,1,2,11,30,0.0,134.0,0.8,6.0,134.0,130.27,105.79
2016,1,2,11,45,0.0,147.0,0.8,6.5,147.0,142.9,116.05
2016,1,2,12,0,0.0,160.0,0.8,7.0,160.0,155.47,126.11
2016,1,2,12,15,2.0,172.5,0.85,7.0,174.0,168.65,136.96
2016,1,2,12,30,4.0,185.0,0.9,7.0,188.0,181.69,147.66
2016,1,2,12,45,50.0,229.5,0.95,7.5,259.5,251.83,205.1
2016,1,2,13,0,96.0,274.0,1.0,8.0,331.0,317.79,257.37
2016,1,2,13,15,56.5,243.5,0.95,8.0,277.0,264.26,213.85
2016,1,2,13,30,17.0,213.0,0.9,8.0,223.0,213.05,172.52
2016,1,2,13,45,14.0,202.5,0.9,8.5,210.5,200.64,162.48
2016,1,2,14,0,11.0,192.0,0.9,9.0,198.0,188.42,152.43
2016,1,2,14,15,15.5,191.0,0.8,8.5,199.5,188.28,152.7
2016,1,2,14,30,20.0,190.0,0.7,8.0,201.0,187.64,152.48
2016,1,2,14,45,20.0,179.5,0.6,8.0,189.5,176.35,143.24
2016,1,2,15,0,20.0,169.0,0.5,8.0,178.0,164.99,133.97
2016,1,2,15,15,17.0,155.0,0.4,7.5,162.0,149.7,121.7
2016,1,2,15,30,14.0,141.0,0.3,7.0,146.0,134.66,109.56
2016,1,2,15,45,10.0,125.0,0.25,7.0,128.5,118.0,95.84
2016,1,2,16,0,6.0,109.0,0.2,7.0,111.0,101.74,82.34
2016,1,2,16,15,3.0,91.5,0.2,6.5,92.5,84.74,68.11
2016,1,2,16,30,0.0,74.0,0.2,6.0,74.0,68.15,53.85
2016,1,2,16,45,0.0,55.5,0.2,6.0,55.5,51.65,41.34
2016,1,2,17,0,0.0,37.0,0.2,6.0,37.0,35.07,25.68
2016,1,2,17,15,0.0,22.0,0.25,5.5,22.0,21.2,10.89
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,6.88,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,159.0,14.5,2.65,4.5,28.0,56.59,0.0
2016,1,3,8,0,318.0,29.0,3.0,5.0,56.0,145.92,98.97
2016,1,3,8,15,422.5,39.0,3.0,5.5,99.5,205.05,159.82
2016,1,3,8,30,527.0,49.0,3.0,6.0,143.0,271.48,219.62
2016,1,3,8,45,305.5,78.5,3.05,6.5,137.0,227.89,188.63
2016,1,3,9,0,84.0,108.0,3.1,7.0,131.0,158.7,131.82
2016,1,3,9,15,93.5,126.5,3.1,7.5,156.0,184.44,154.07
2016,1,3,9,30,103.0,145.0,3.1,8.0,181.0,210.33,175.81
2016,1,3,9,45,89.5,161.5,3.15,9.0,195.0,216.32,179.93
2016,1,3,10,0,76.0,178.0,3.2,10.0,209.0,226.73,187.49
2016,1,3,10,15,67.5,191.0,3.15,10.5,220.5,235.32,193.73
2016,1,3,10,30,59.0,204.0,3.1,11.0,232.0,243.42,199.46
2016,1,3,10,45,71.5,220.0,3.05,11.5,256.0,266.88,217.99
2016,1,3,11,0,84.0,236.0,3.0,12.0,280.0,290.2,236.15
2016,1,3,11,15,81.0,245.0,2.95,12.0,289.0,296.43,240.61
2016,1,3,11,30,78.0,254.0,2.9,12.0,298.0,302.34,244.88
2016,1,3,11,45,239.0,247.0,2.9,12.5,386.5,399.5,323.98
2016,1,3,12,0,400.0,240.0,2.9,13.0,475.0,486.53,392.53
2016,1,3,12,15,657.5,165.0,2.9,13.0,555.5,564.86,455.41
2016,1,3,12,30,915.0,90.0,2.9,13.0,636.0,629.68,506.42
2016,1,3,12,45,917.5,89.0,2.9,13.5,634.5,614.81,492.62
2016,1,3,13,0,920.0,88.0,2.9,14.0,633.0,596.88,476.84
2016,1,3,13,15,917.0,87.5,2.9,14.0,623.0,573.54,457.52
2016,1,3,13,30,914.0,87.0,2.9,14.0,613.0,547.52,435.76
2016,1,3,13,45,911.0,84.5,2.95,14.5,595.5,517.03,409.46
2016,1,3,14,0,908.0,82.0,3.0,15.0,578.0,484.15,380.74
2016,1,3,14,15,898.0,80.5,3.0,14.5,552.0,447.09,349.38
2016,1,3,14,30,888.0,79.0,3.0,14.0,526.0,406.3,314.22
2016,1,3,14,45,875.5,76.5,3.0,14.0,493.0,364.19,276.59
2016,1,3,15,0,863.0,74.0,3.0,14.0,460.0,321.14,237.47
2016,1,3,15,15,842.0,71.0,2.75,13.5,421.0,274.77,195.7
2016,1,3,15,30,821.0,68.0,2.5,13.0,382.0,228.69,154.3
2016,1,3,15,45,795.0,63.5,2.3,13.0,338.0,180.98,112.73
2016,1,3,16,0,769.0,59.0,2.1,13.0,294.0,134.59,75.34
2016,1,3,16,15,721.5,54.5,1.9,12.0,246.5,88.44,45.06
2016,1,3,16,30,674.0,50.0,1.7,11.0,199.0,46.38,27.99
2016,1,3,16,45,602.5,42.5,1.5,10.0,151.5,33.04,24.06
2016,1,3,17,0,531.0,35.0,1.3,9.0,104.0,28.45,19.51
2016,1,3,17,15,386.0,24.5,1.3,8.5,63.0,20.47,10.43
2016,1,3,17,30,241.0,14.0,1.3,8.0,22.0,13.76,0.0
2016,1,3,17,45,120.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.5,12.0,2.65,1.5,31.5,72.87,0.0
2016,1,4,8,0,459.0,24.0,3.0,2.0,63.0,180.33,122.78
2016,1,4,8,15,561.0,31.5,2.95,2.5,110.5,241.93,189.73
2016,1,4,8,30,663.0,39.0,2.9,3.0,158.0,310.13,252.54
2016,1,4,8,45,721.5,44.0,2.9,4.0,207.5,363.2,301.13
2016,1,4,9,0,780.0,49.0,2.9,5.0,257.0,418.35,349.58
2016,1,4,9,15,816.5,52.5,2.9,5.5,304.5,462.7,388.16
2016,1,4,9,30,853.0,56.0,2.9,6.0,352.0,504.14,423.07
2016,1,4,9,45,877.5,58.5,2.95,7.0,395.0,539.97,451.63
2016,1,4,10,0,902.0,61.0,3.0,8.0,438.0,574.25,477.97
2016,1,4,10,15,919.0,63.0,2.95,8.5,475.0,601.78,498.77
2016,1,4,10,30,936.0,65.0,2.9,9.0,512.0,626.88,517.13
2016,1,4,10,45,946.5,66.5,2.9,9.5,542.5,644.86,529.75
2016,1,4,11,0,957.0,68.0,2.9,10.0,573.0,659.86,539.82
2016,1,4,11,15,964.5,69.5,2.85,10.0,596.0,669.87,546.65
2016,1,4,11,30,972.0,71.0,2.8,10.0,619.0,676.61,550.85
2016,1,4,11,45,973.0,73.0,2.75,10.5,633.0,676.52,548.74
2016,1,4,12,0,974.0,75.0,2.7,11.0,647.0,673.05,544.02
2016,1,4,12,15,975.5,75.0,2.65,11.0,653.0,664.46,536.41
2016,1,4,12,30,977.0,75.0,2.6,11.0,659.0,652.56,526.18
2016,1,4,12,45,974.5,75.5,2.6,11.5,656.5,635.59,511.21
2016,1,4,13,0,972.0,76.0,2.6,12.0,654.0,615.54,493.72
2016,1,4,13,15,968.5,75.5,2.6,12.0,643.0,590.97,473.43
2016,1,4,13,30,965.0,75.0,2.6,12.0,632.0,563.59,450.55
2016,1,4,13,45,957.0,74.5,2.6,12.0,612.5,531.38,423.44
2016,1,4,14,0,949.0,74.0,2.6,12.0,593.0,496.91,393.92
2016,1,4,14,15,938.5,72.5,2.6,12.0,566.0,458.37,360.52
2016,1,4,14,30,928.0,71.0,2.6,12.0,539.0,418.14,324.95
2016,1,4,14,45,910.5,70.0,2.6,12.0,505.0,374.53,285.96
2016,1,4,15,0,893.0,69.0,2.6,12.0,471.0,330.21,245.66
2016,1,4,15,15,871.5,66.5,2.45,11.5,430.5,280.25,200.74
2016,1,4,15,30,850.0,64.0,2.3,11.0,390.0,233.19,158.18
2016,1,4,15,45,818.5,60.5,2.15,11.0,345.0,184.11,115.25
2016,1,4,16,0,787.0,57.0,2.0,11.0,300.0,136.81,76.86
2016,1,4,16,15,740.0,52.5,1.8,10.0,251.5,89.68,45.27
2016,1,4,16,30,693.0,48.0,1.6,9.0,203.0,46.5,26.84
2016,1,4,16,45,615.5,41.5,1.45,8.0,154.5,31.91,23.28
2016,1,4,17,0,538.0,35.0,1.3,7.0,106.0,28.28,19.59
2016,1,4,17,15,393.5,24.5,1.35,6.5,64.5,20.31,10.71
2016,1,4,17,30,249.0,14.0,1.4,6.0,23.0,13.76,0.0
2016,1,4,17,45,124.5,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,115.5,14.5,2.95,1.5,24.5,44.98,0.0
2016,1,5,8,0,231.0,29.0,3.1,2.0,49.0,119.01,80.93
2016,1,5,8,15,309.0,43.5,3.1,2.5,88.0,169.99,134.14
2016,1,5,8,30,387.0,58.0,3.1,3.0,127.0,226.64,185.92
2016,1,5,8,45,436.0,69.5,3.1,3.5,168.5,272.44,227.92
2016,1,5,9,0,485.0,81.0,3.1,4.0,210.0,322.24,272.16
2016,1,5,9,15,535.0,85.0,3.0,4.0,250.5,365.03,309.92
2016,1,5,9,30,585.0,89.0,2.9,4.0,291.0,408.84,347.59
2016,1,5,9,45,683.0,86.0,2.85,4.5,350.0,471.34,399.33
2016,1,5,10,0,781.0,83.0,2.8,5.0,409.0,534.55,450.3
2016,1,5,10,15,641.5,121.5,2.75,5.0,405.0,510.47,429.12
2016,1,5,10,30,502.0,160.0,2.7,5.0,401.0,474.51,398.38
2016,1,5,10,45,676.0,126.0,2.65,5.5,471.0,550.4,460.18
2016,1,5,11,0,850.0,92.0,2.6,6.0,541.0,623.71,517.79
2016,1,5,11,15,660.0,151.5,2.6,6.5,508.5,572.67,473.28
2016,1,5,11,30,470.0,211.0,2.6,7.0,476.0,513.08,422.62
2016,1,5,11,45,687.0,148.5,2.6,8.0,547.5,582.25,478.17
2016,1,5,12,0,904.0,86.0,2.6,9.0,619.0,643.44,525.22
2016,1,5,12,15,618.5,174.5,2.6,9.5,541.0,553.3,449.97
2016,1,5,12,30,333.0,263.0,2.6,10.0,463.0,458.47,371.35
2016,1,5,12,45,292.5,269.5,2.6,10.5,444.5,433.99,351.07
2016,1,5,13,0,252.0,276.0,2.6,11.0,426.0,408.3,329.53
2016,1,5,13,15,251.5,271.0,2.6,11.0,419.0,395.62,319.29
2016,1,5,13,30,251.0,266.0,2.6,11.0,412.0,382.22,308.33
2016,1,5,13,45,280.5,252.5,2.6,11.5,411.0,374.62,301.41
2016,1,5,14,0,310.0,239.0,2.6,12.0,410.0,364.22,291.93
2016,1,5,14,15,486.5,182.5,2.55,12.0,436.0,372.22,296.37
2016,1,5,14,30,663.0,126.0,2.5,12.0,462.0,367.64,288.67
2016,1,5,14,45,457.0,160.0,2.5,12.0,384.5,300.77,235.29
2016,1,5,15,0,251.0,194.0,2.5,12.0,307.0,249.94,196.68
2016,1,5,15,15,236.0,181.0,2.35,11.5,280.0,221.41,172.91
2016,1,5,15,30,221.0,168.0,2.2,11.0,253.0,196.25,151.87
2016,1,5,15,45,204.0,150.0,2.05,11.0,221.5,165.43,126.21
2016,1,5,16,0,187.0,132.0,1.9,11.0,190.0,136.01,102.35
2016,1,5,16,15,169.5,112.0,1.8,10.5,158.5,106.56,79.72
2016,1,5,16,30,152.0,92.0,1.7,10.0,127.0,78.89,60.25
2016,1,5,16,45,118.5,72.0,1.65,9.5,95.0,59.83,48.11
2016,1,5,17,0,85.0,52.0,1.6,9.0,63.0,44.09,33.38
2016,1,5,17,15,42.5,32.5,1.75,8.5,38.0,28.27,17.27
2016,1,5,17,30,0.0,13.0,1.9,8.0,13.0,12.78,0.0
2016,1,5,17,45,0.0,6.5,2.05,8.0,6.5,6.39,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,86.0,16.5,2.35,5.5,24.0,39.09,0.0
2016,1,6,8,0,172.0,33.0,2.5,6.0,48.0,106.07,71.04
2016,1,6,8,15,270.5,48.5,2.55,6.0,88.5,163.01,127.18
2016,1,6,8,30,369.0,64.0,2.6,6.0,129.0,227.04,184.24
2016,1,6,8,45,426.0,76.0,2.65,6.5,172.5,276.05,228.22
2016,1,6,9,0,483.0,88.0,2.7,7.0,216.0,327.99,273.58
2016,1,6,9,15,529.0,96.0,2.65,7.0,259.5,372.37,312.05
2016,1,6,9,30,575.0,104.0,2.6,7.0,303.0,420.05,352.19
2016,1,6,9,45,287.5,85.0,2.6,7.5,184.5,254.87,215.07
2016,1,6,10,0,0.0,66.0,2.6,8.0,66.0,63.8,49.63
2016,1,6,10,15,0.0,60.5,2.6,8.0,60.5,58.47,45.09
2016,1,6,10,30,0.0,55.0,2.6,8.0,55.0,53.15,40.4
2016,1,6,10,45,0.0,58.5,2.65,8.5,58.5,56.55,43.15
2016,1,6,11,0,0.0,62.0,2.7,9.0,62.0,59.94,45.87
2016,1,6,11,15,0.0,87.0,2.7,9.0,87.0,84.17,66.39
2016,1,6,11,30,0.0,112.0,2.7,9.0,112.0,108.63,86.91
2016,1,6,11,45,0.0,103.5,2.7,9.5,103.5,100.26,79.59
2016,1,6,12,0,0.0,95.0,2.7,10.0,95.0,91.95,72.42
2016,1,6,12,15,49.0,188.0,2.65,10.0,217.5,214.15,174.66
2016,1,6,12,30,98.0,281.0,2.6,10.0,340.0,333.25,270.76
2016,1,6,12,45,67.0,264.0,2.55,10.5,304.5,295.73,239.24
2016,1,6,13,0,36.0,247.0,2.5,11.0,269.0,259.4,209.3
2016,1,6,13,15,18.0,164.5,2.45,11.0,175.5,168.39,135.39
2016,1,6,13,30,0.0,82.0,2.4,11.0,82.0,79.33,61.52
2016,1,6,13,45,0.0,59.5,2.35,11.0,59.5,57.53,43.31
2016,1,6,14,0,0.0,37.0,2.3,11.0,37.0,35.75,24.9
2016,1,6,14,15,0.0,52.0,2.3,11.0,52.0,50.26,37.3
2016,1,6,14,30,0.0,67.0,2.3,11.0,67.0,64.78,49.7
2016,1,6,14,45,0.0,78.0,2.3,11.0,78.0,75.43,58.83
2016,1,6,15,0,0.0,89.0,2.3,11.0,89.0,85.89,67.81
2016,1,6,15,15,0.0,81.0,2.1,11.0,81.0,78.24,61.46
2016,1,6,15,30,0.0,73.0,1.9,11.0,73.0,70.58,55.08
2016,1,6,15,45,0.0,64.0,1.75,11.0,64.0,61.86,47.74
2016,1,6,16,0,0.0,55.0,1.6,11.0,55.0,53.14,40.32
2016,1,6,16,15,0.0,45.5,1.35,10.5,45.5,43.94,32.47
2016,1,6,16,30,0.0,36.0,1.1,10.0,36.0,34.75,24.51
2016,1,6,16,45,0.0,27.0,0.85,10.0,27.0,26.05,17.88
2016,1,6,17,0,0.0,18.0,0.6,10.0,18.0,17.36,9.78
2016,1,6,17,15,0.0,10.5,0.55,9.5,10.5,10.12,2.67
2016,1,6,17,30,0.0,3.0,0.5,9.0,3.0,2.89,0.0
2016,1,6,17,45,0.0,1.5,0.5,9.0,1.5,1.47,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,175.0,13.5,2.2,7.5,28.0,59.83,0.0
2016,1,7,8,0,350.0,27.0,2.3,8.0,56.0,153.57,101.85
2016,1,7,8,15,456.5,36.0,2.35,8.0,101.0,213.93,164.75
2016,1,7,8,30,563.0,45.0,2.4,8.0,146.0,281.51,225.5
2016,1,7,8,45,627.0,51.0,2.5,8.5,193.5,334.39,273.15
2016,1,7,9,0,691.0,57.0,2.6,9.0,241.0,388.07,320.12
2016,1,7,9,15,730.5,61.0,2.6,9.5,287.0,432.15,357.79
2016,1,7,9,30,770.0,65.0,2.6,10.0,333.0,476.32,394.25
2016,1,7,9,45,803.0,66.5,2.65,11.0,375.5,513.91,423.79
2016,1,7,10,0,836.0,68.0,2.7,12.0,418.0,550.48,451.6
2016,1,7,10,15,854.5,70.0,2.65,13.0,455.0,577.85,471.1
2016,1,7,10,30,873.0,72.0,2.6,14.0,492.0,600.61,486.56
2016,1,7,10,45,890.5,72.5,2.6,15.0,522.5,621.25,500.14
2016,1,7,11,0,908.0,73.0,2.6,16.0,553.0,639.26,511.38
2016,1,7,11,15,917.0,74.0,2.7,16.5,576.5,649.7,518.08
2016,1,7,11,30,926.0,75.0,2.8,17.0,600.0,657.04,522.37
2016,1,7,11,45,933.0,75.0,2.95,18.0,615.5,658.9,521.74
2016,1,7,12,0,940.0,75.0,3.1,19.0,631.0,657.51,518.6
2016,1,7,12,15,943.5,75.0,3.1,19.5,638.0,650.7,511.76
2016,1,7,12,30,947.0,75.0,3.1,20.0,645.0,640.64,502.43
2016,1,7,12,45,950.0,73.5,3.15,20.5,644.5,625.53,489.45
2016,1,7,13,0,953.0,72.0,3.2,21.0,644.0,607.24,473.92
2016,1,7,13,15,950.5,71.5,3.2,21.0,634.0,583.86,455.05
2016,1,7,13,30,948.0,71.0,3.2,21.0,624.0,557.66,433.68
2016,1,7,13,45,943.5,70.0,3.2,21.0,606.5,527.31,408.71
2016,1,7,14,0,939.0,69.0,3.2,21.0,589.0,494.51,381.3
2016,1,7,14,15,929.5,67.5,3.1,20.5,563.0,456.86,350.02
2016,1,7,14,30,920.0,66.0,3.0,20.0,537.0,417.45,316.54
2016,1,7,14,45,906.5,64.5,2.95,20.0,504.0,375.1,279.47
2016,1,7,15,0,893.0,63.0,2.9,20.0,471.0,331.73,240.89
2016,1,7,15,15,873.0,61.0,2.5,19.5,432.0,285.41,199.8
2016,1,7,15,30,853.0,59.0,2.1,19.0,393.0,239.11,158.74
2016,1,7,15,45,824.0,56.0,1.75,18.5,348.5,187.55,114.79
2016,1,7,16,0,795.0,53.0,1.4,18.0,304.0,140.51,77.04
2016,1,7,16,15,750.5,49.0,1.35,17.0,256.5,93.22,45.0
2016,1,7,16,30,706.0,45.0,1.3,16.0,209.0,49.56,24.76
2016,1,7,16,45,633.0,39.5,1.3,15.0,160.5,29.59,20.57
2016,1,7,17,0,560.0,34.0,1.3,14.0,112.0,26.79,17.78
2016,1,7,17,15,424.0,25.0,1.35,13.5,70.0,20.37,11.0
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,13.6,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,7.86,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,155.0,14.5,2.3,7.5,27.5,55.52,0.0
2016,1,8,8,0,310.0,29.0,2.4,8.0,55.0,143.3,95.07
2016,1,8,8,15,418.0,39.5,2.3,8.5,99.0,204.54,157.47
2016,1,8,8,30,526.0,50.0,2.2,9.0,143.0,273.1,218.11
2016,1,8,8,45,586.0,57.5,2.15,9.5,190.0,324.92,264.33
2016,1,8,9,0,646.0,65.0,2.1,10.0,237.0,379.3,311.14
2016,1,8,9,15,519.0,93.0,2.35,10.5,247.5,366.92,303.13
2016,1,8,9,30,392.0,121.0,2.6,11.0,258.0,343.93,284.99
2016,1,8,9,45,395.0,137.5,2.85,12.0,290.0,371.75,307.23
2016,1,8,10,0,398.0,154.0,3.1,13.0,322.0,398.22,327.53
2016,1,8,10,15,364.0,176.0,3.25,13.5,339.5,402.05,329.49
2016,1,8,10,30,330.0,198.0,3.4,14.0,357.0,409.2,333.8
2016,1,8,10,45,256.5,221.5,3.55,15.0,349.5,391.55,317.19
2016,1,8,11,0,183.0,245.0,3.7,16.0,342.0,366.13,294.5
2016,1,8,11,15,181.0,256.5,3.7,16.5,355.5,375.73,301.05
2016,1,8,11,30,179.0,268.0,3.7,17.0,369.0,384.56,306.82
2016,1,8,11,45,117.5,264.5,3.7,17.5,331.5,340.39,270.41
2016,1,8,12,0,56.0,261.0,3.7,18.0,294.0,293.06,231.59
2016,1,8,12,15,28.0,182.0,3.6,18.0,198.5,195.7,154.18
2016,1,8,12,30,0.0,103.0,3.5,18.0,103.0,99.7,76.36
2016,1,8,12,45,0.0,102.0,3.45,18.5,102.0,98.72,75.5
2016,1,8,13,0,0.0,101.0,3.4,19.0,101.0,97.73,74.56
2016,1,8,13,15,98.0,189.0,3.25,19.0,246.5,236.57,187.05
2016,1,8,13,30,196.0,277.0,3.1,19.0,392.0,366.23,287.9
2016,1,8,13,45,549.5,181.0,3.0,19.0,489.5,441.16,345.99
2016,1,8,14,0,903.0,85.0,2.9,19.0,587.0,495.85,385.16
2016,1,8,14,15,893.0,83.5,2.7,19.0,561.5,459.04,353.24
2016,1,8,14,30,883.0,82.0,2.5,19.0,536.0,418.54,318.32
2016,1,8,14,45,866.0,80.5,2.3,19.0,502.5,375.98,281.21
2016,1,8,15,0,849.0,79.0,2.1,19.0,469.0,332.81,243.02
2016,1,8,15,15,827.5,76.0,1.75,18.5,430.0,286.71,202.48
2016,1,8,15,30,806.0,73.0,1.4,18.0,391.0,240.93,162.2
2016,1,8,15,45,781.5,68.0,1.1,18.0,347.5,193.39,121.26
2016,1,8,16,0,757.0,63.0,0.8,18.0,304.0,147.03,83.69
2016,1,8,16,15,709.5,58.0,0.75,17.0,256.0,100.36,51.91
2016,1,8,16,30,662.0,53.0,0.7,16.0,208.0,57.76,31.31
2016,1,8,16,45,592.0,45.5,0.7,15.5,160.5,32.07,22.74
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,28.0,18.81
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,25.95,15.7
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,25.41,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,14.25,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,59.22,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,152.08,102.42
2016,1,9,8,15,449.5,38.0,6.55,5.0,101.5,214.16,168.1
2016,1,9,8,30,558.0,48.0,6.7,5.0,147.0,283.64,232.24
2016,1,9,8,45,628.5,53.5,6.85,5.5,196.5,338.8,283.51
2016,1,9,9,0,699.0,59.0,7.0,6.0,246.0,394.99,334.48
2016,1,9,9,15,740.0,63.5,7.0,6.0,293.0,440.86,376.07
2016,1,9,9,30,781.0,68.0,7.0,6.0,340.0,486.88,416.71
2016,1,9,9,45,812.0,70.5,7.05,6.5,383.5,525.04,449.15
2016,1,9,10,0,843.0,73.0,7.1,7.0,427.0,562.06,479.82
2016,1,9,10,15,862.0,75.5,7.1,7.0,464.5,590.63,503.66
2016,1,9,10,30,881.0,78.0,7.1,7.0,502.0,616.97,525.26
2016,1,9,10,45,656.0,141.0,7.1,7.5,468.0,558.01,472.71
2016,1,9,11,0,431.0,204.0,7.1,8.0,434.0,486.33,409.39
2016,1,9,11,15,291.5,236.0,7.05,8.0,394.5,428.18,358.99
2016,1,9,11,30,152.0,268.0,7.0,8.0,355.0,368.09,306.49
2016,1,9,11,45,136.5,274.5,6.95,8.5,354.0,362.7,300.89
2016,1,9,12,0,121.0,281.0,6.9,9.0,353.0,356.87,294.89
2016,1,9,12,15,529.0,184.0,6.85,9.0,504.5,511.84,427.97
2016,1,9,12,30,937.0,87.0,6.8,9.0,656.0,651.1,543.77
2016,1,9,12,45,491.0,172.5,6.75,9.5,470.5,459.83,382.76
2016,1,9,13,0,45.0,258.0,6.7,10.0,285.0,275.46,225.16
2016,1,9,13,15,202.0,254.5,6.65,10.0,374.0,355.8,293.01
2016,1,9,13,30,359.0,251.0,6.6,10.0,463.0,427.23,351.48
2016,1,9,13,45,230.5,254.0,6.55,10.0,388.5,354.69,291.02
2016,1,9,14,0,102.0,257.0,6.5,10.0,314.0,289.74,237.2
2016,1,9,14,15,119.5,247.0,6.45,9.5,311.0,281.84,231.01
2016,1,9,14,30,137.0,237.0,6.4,9.0,308.0,273.01,223.68
2016,1,9,14,45,80.5,208.0,6.4,9.0,249.0,221.69,181.43
2016,1,9,15,0,24.0,179.0,6.4,9.0,190.0,176.02,144.23
2016,1,9,15,15,62.0,174.5,6.25,8.5,200.0,177.0,144.36
2016,1,9,15,30,100.0,170.0,6.1,8.0,210.0,176.51,142.66
2016,1,9,15,45,93.0,152.0,6.0,8.0,186.0,153.13,122.75
2016,1,9,16,0,86.0,134.0,5.9,8.0,162.0,130.34,103.54
2016,1,9,16,15,79.0,114.0,5.55,7.0,137.0,106.69,84.27
2016,1,9,16,30,72.0,94.0,5.2,6.0,112.0,83.85,66.23
2016,1,9,16,45,59.5,73.5,4.9,5.5,86.0,64.06,52.85
2016,1,9,17,0,47.0,53.0,4.6,5.0,60.0,47.19,36.91
2016,1,9,17,15,23.5,34.5,4.35,4.5,38.0,31.4,21.25
2016,1,9,17,30,0.0,16.0,4.1,4.0,16.0,15.42,0.0
2016,1,9,17,45,0.0,8.0,3.9,4.0,8.0,7.86,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,185.0,14.0,2.7,-0.5,29.5,63.17,0.0
2016,1,10,8,0,370.0,28.0,3.0,0.0,59.0,161.29,110.55
2016,1,10,8,15,477.0,38.0,3.1,0.5,105.5,224.06,177.79
2016,1,10,8,30,584.0,48.0,3.2,1.0,152.0,294.13,242.3
2016,1,10,8,45,648.5,54.0,3.3,1.5,201.5,348.39,292.65
2016,1,10,9,0,713.0,60.0,3.4,2.0,251.0,403.13,341.98
2016,1,10,9,15,753.5,65.0,3.35,2.5,299.0,449.87,382.95
2016,1,10,9,30,794.0,70.0,3.3,3.0,347.0,496.7,422.56
2016,1,10,9,45,822.0,73.0,3.25,3.5,390.5,534.25,453.41
2016,1,10,10,0,850.0,76.0,3.2,4.0,434.0,570.49,482.28
2016,1,10,10,15,869.0,78.5,3.05,4.5,472.0,599.3,504.08
2016,1,10,10,30,888.0,81.0,2.9,5.0,510.0,625.86,523.46
2016,1,10,10,45,901.5,83.0,2.8,5.5,541.5,646.03,537.52
2016,1,10,11,0,915.0,85.0,2.7,6.0,573.0,661.17,547.41
2016,1,10,11,15,924.0,86.0,2.55,6.0,596.5,671.85,554.32
2016,1,10,11,30,933.0,87.0,2.4,6.0,620.0,679.41,558.64
2016,1,10,11,45,935.5,89.0,2.3,6.5,635.0,680.72,557.27
2016,1,10,12,0,938.0,91.0,2.2,7.0,650.0,678.75,553.36
2016,1,10,12,15,940.0,91.0,2.1,7.0,657.0,671.16,546.16
2016,1,10,12,30,942.0,91.0,2.0,7.0,664.0,660.35,536.43
2016,1,10,12,45,941.0,91.0,1.9,7.5,662.5,644.57,521.86
2016,1,10,13,0,940.0,91.0,1.8,8.0,661.0,625.75,504.86
2016,1,10,13,15,936.0,90.5,1.7,8.0,650.5,601.82,484.69
2016,1,10,13,30,932.0,90.0,1.6,8.0,640.0,575.18,462.13
2016,1,10,13,45,923.0,89.5,1.55,8.0,621.0,543.47,435.57
2016,1,10,14,0,914.0,89.0,1.5,8.0,602.0,509.62,406.8
2016,1,10,14,15,903.0,87.5,1.5,8.0,575.5,470.29,373.38
2016,1,10,14,30,892.0,86.0,1.5,8.0,549.0,430.79,338.96
2016,1,10,14,45,878.0,83.0,1.5,8.0,515.5,387.47,300.66
2016,1,10,15,0,864.0,80.0,1.5,8.0,482.0,343.27,260.79
2016,1,10,15,15,842.5,77.5,1.45,7.5,442.5,296.88,218.99
2016,1,10,15,30,821.0,75.0,1.4,7.0,403.0,250.78,177.13
2016,1,10,15,45,788.5,71.0,1.4,7.0,358.0,201.89,133.76
2016,1,10,16,0,756.0,67.0,1.4,7.0,313.0,154.92,94.19
2016,1,10,16,15,709.5,62.0,1.25,6.5,264.5,108.12,60.0
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,61.83,34.06
2016,1,10,16,45,586.5,50.0,1.0,5.5,167.0,35.67,27.1
2016,1,10,17,0,510.0,43.0,0.9,5.0,118.0,32.28,23.63
2016,1,10,17,15,255.0,38.0,0.95,4.5,75.5,29.54,19.92
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,28.53,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,16.22,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,66.0,15.0,1.1,0.5,20.5,32.4,0.0
2016,1,11,8,0,132.0,30.0,1.2,1.0,41.0,90.16,61.19
2016,1,11,8,15,179.0,48.5,1.25,1.5,74.0,126.16,99.66
2016,1,11,8,30,226.0,67.0,1.3,2.0,107.0,170.81,140.42
2016,1,11,8,45,254.0,85.0,1.4,3.0,142.5,209.54,175.27
2016,1,11,9,0,282.0,103.0,1.5,4.0,178.0,249.42,210.1
2016,1,11,9,15,309.5,116.0,1.5,4.5,213.0,284.13,239.93
2016,1,11,9,30,337.0,129.0,1.5,5.0,248.0,319.63,269.62
2016,1,11,9,45,484.0,117.0,1.55,6.0,310.0,399.19,335.04
2016,1,11,10,0,631.0,105.0,1.6,7.0,372.0,481.45,400.57
2016,1,11,10,15,736.0,96.5,1.55,7.0,434.0,544.14,449.81
2016,1,11,10,30,841.0,88.0,1.5,7.0,496.0,606.8,498.0
2016,1,11,10,45,622.0,149.5,1.5,7.5,461.5,548.37,448.54
2016,1,11,11,0,403.0,211.0,1.5,8.0,427.0,472.94,386.27
2016,1,11,11,15,643.0,154.0,1.45,8.5,515.5,571.92,465.16
2016,1,11,11,30,883.0,97.0,1.4,9.0,604.0,662.29,533.52
2016,1,11,11,45,608.5,179.5,1.4,9.5,533.0,572.66,460.02
2016,1,11,12,0,334.0,262.0,1.4,10.0,462.0,474.4,380.48
2016,1,11,12,15,292.5,273.0,1.4,10.0,450.0,454.74,365.05
2016,1,11,12,30,251.0,284.0,1.4,10.0,438.0,432.1,346.73
2016,1,11,12,45,231.0,286.0,1.45,10.5,427.0,416.39,333.7
2016,1,11,13,0,211.0,288.0,1.5,11.0,416.0,400.52,320.49
2016,1,11,13,15,132.5,273.5,1.5,11.0,353.5,336.99,270.11
2016,1,11,13,30,54.0,259.0,1.5,11.0,291.0,276.49,221.83
2016,1,11,13,45,119.0,261.0,1.5,11.0,329.0,307.38,247.05
2016,1,11,14,0,184.0,263.0,1.5,11.0,367.0,333.5,267.38
2016,1,11,14,15,254.0,242.0,1.45,11.0,378.5,335.35,267.96
2016,1,11,14,30,324.0,221.0,1.4,11.0,390.0,332.36,264.02
2016,1,11,14,45,575.5,153.5,1.4,11.0,431.0,345.03,269.08
