Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,827.0,86.0,1.4,11.0,472.0,339.7,256.3
2016,1,11,15,15,805.0,82.5,1.3,11.0,433.0,293.75,214.88
2016,1,11,15,30,783.0,79.0,1.2,11.0,394.0,248.21,173.89
2016,1,11,15,45,753.0,74.5,1.1,11.0,350.5,200.98,132.48
2016,1,11,16,0,723.0,70.0,1.0,11.0,307.0,152.52,92.05
2016,1,11,16,15,676.0,64.5,0.95,10.5,259.5,106.44,58.55
2016,1,11,16,30,629.0,59.0,0.9,10.0,212.0,64.33,35.44
2016,1,11,16,45,559.0,51.0,0.85,9.5,164.5,36.36,27.28
2016,1,11,17,0,489.0,43.0,0.8,9.0,117.0,32.07,23.08
2016,1,11,17,15,364.0,31.5,0.85,8.5,75.0,24.21,15.16
2016,1,11,17,30,239.0,20.0,0.9,8.0,33.0,15.85,0.0
2016,1,11,17,45,119.5,10.0,0.95,7.5,16.5,9.83,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,198.5,13.0,3.15,3.0,29.5,65.99,0.0
2016,1,12,8,0,397.0,26.0,3.5,4.0,59.0,168.26,114.15
2016,1,12,8,15,502.0,34.5,3.35,4.5,105.5,226.43,177.13
2016,1,12,8,30,607.0,43.0,3.2,5.0,152.0,295.7,240.22
2016,1,12,8,45,669.0,49.0,3.05,6.0,201.5,350.4,289.61
2016,1,12,9,0,731.0,55.0,2.9,7.0,251.0,407.57,339.12
2016,1,12,9,15,770.0,59.0,2.7,8.0,298.5,453.19,377.28
2016,1,12,9,30,809.0,63.0,2.5,9.0,346.0,498.83,413.74
2016,1,12,9,45,836.0,65.5,2.35,10.0,390.0,535.88,442.03
2016,1,12,10,0,863.0,68.0,2.2,11.0,434.0,571.58,468.11
2016,1,12,10,15,881.0,70.5,2.05,11.5,472.0,597.72,486.79
2016,1,12,10,30,899.0,73.0,1.9,12.0,510.0,624.28,505.06
2016,1,12,10,45,912.0,74.5,1.8,13.0,541.0,644.18,517.09
2016,1,12,11,0,925.0,76.0,1.7,14.0,572.0,661.26,526.64
2016,1,12,11,15,933.5,77.0,1.6,14.5,596.0,672.0,532.18
2016,1,12,11,30,942.0,78.0,1.5,15.0,620.0,679.57,535.25
2016,1,12,11,45,948.5,78.0,1.4,15.5,636.0,681.57,534.17
2016,1,12,12,0,955.0,78.0,1.3,16.0,652.0,680.26,530.61
2016,1,12,12,15,957.0,78.5,1.25,16.0,659.0,673.34,524.36
2016,1,12,12,30,959.0,79.0,1.2,16.0,666.0,663.11,515.68
2016,1,12,12,45,958.5,79.0,1.15,16.0,665.0,647.63,503.11
2016,1,12,13,0,958.0,79.0,1.1,16.0,664.0,629.01,488.12
2016,1,12,13,15,955.0,78.5,1.05,16.0,654.0,605.46,469.32
2016,1,12,13,30,952.0,78.0,1.0,16.0,644.0,579.08,448.14
2016,1,12,13,45,946.0,77.0,1.0,16.0,626.0,547.99,423.47
2016,1,12,14,0,940.0,76.0,1.0,16.0,608.0,514.52,396.43
2016,1,12,14,15,930.5,74.5,0.9,16.0,582.0,476.82,364.93
2016,1,12,14,30,921.0,73.0,0.8,16.0,556.0,437.33,331.38
2016,1,12,14,45,905.5,72.0,0.75,16.0,522.5,394.56,294.89
2016,1,12,15,0,890.0,71.0,0.7,16.0,489.0,350.88,256.91
2016,1,12,15,15,870.0,68.5,0.55,15.5,449.5,301.11,213.76
2016,1,12,15,30,850.0,66.0,0.4,15.0,410.0,254.04,172.39
2016,1,12,15,45,821.0,62.5,0.3,15.0,365.5,204.73,129.9
2016,1,12,16,0,792.0,59.0,0.2,15.0,321.0,156.91,90.6
2016,1,12,16,15,749.0,55.0,0.3,14.5,272.5,109.2,56.46
2016,1,12,16,30,706.0,51.0,0.4,14.0,224.0,65.0,32.65
2016,1,12,16,45,637.5,44.5,0.55,13.5,175.0,33.51,24.3
2016,1,12,17,0,569.0,38.0,0.7,13.0,126.0,29.92,20.82
2016,1,12,17,15,445.5,29.0,0.8,12.0,82.0,23.68,14.57
2016,1,12,17,30,322.0,20.0,0.9,11.0,38.0,17.15,0.98
2016,1,12,17,45,161.0,10.0,1.05,10.5,19.0,9.83,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,187.5,13.5,2.55,5.0,29.0,63.65,0.0
2016,1,13,8,0,375.0,27.0,2.9,6.0,58.0,162.93,110.08
2016,1,13,8,15,480.5,36.0,2.8,6.5,104.5,224.28,174.37
2016,1,13,8,30,586.0,45.0,2.7,7.0,151.0,293.18,236.4
2016,1,13,8,45,648.0,51.5,2.65,8.0,200.0,344.89,282.83
2016,1,13,9,0,710.0,58.0,2.6,9.0,249.0,402.1,331.95
2016,1,13,9,15,749.5,62.0,2.8,10.0,296.5,447.5,370.31
2016,1,13,9,30,789.0,66.0,3.0,11.0,344.0,492.98,407.42
2016,1,13,9,45,815.5,69.5,3.2,12.0,387.5,530.5,437.07
2016,1,13,10,0,842.0,73.0,3.4,13.0,431.0,566.69,464.8
2016,1,13,10,15,861.0,75.5,3.5,13.5,469.0,595.72,486.87
2016,1,13,10,30,880.0,78.0,3.6,14.0,507.0,622.55,506.78
2016,1,13,10,45,892.5,80.0,3.7,14.5,538.0,639.97,519.2
2016,1,13,11,0,905.0,82.0,3.8,15.0,569.0,657.16,531.16
2016,1,13,11,15,913.5,83.5,3.8,15.0,593.0,668.35,539.07
2016,1,13,11,30,922.0,85.0,3.8,15.0,617.0,676.44,544.54
2016,1,13,11,45,927.5,85.5,3.85,15.5,632.5,678.39,544.46
2016,1,13,12,0,933.0,86.0,3.9,16.0,648.0,677.09,541.89
2016,1,13,12,15,935.5,86.5,3.9,16.0,655.5,670.65,536.23
2016,1,13,12,30,938.0,87.0,3.9,16.0,663.0,660.97,528.03
2016,1,13,12,45,938.0,86.5,3.9,16.5,662.0,645.58,514.44
2016,1,13,13,0,938.0,86.0,3.9,17.0,661.0,627.11,498.39
2016,1,13,13,15,934.5,85.5,3.85,17.0,651.5,603.69,479.15
2016,1,13,13,30,931.0,85.0,3.8,17.0,642.0,577.52,457.48
2016,1,13,13,45,925.0,84.0,3.8,17.0,624.0,546.97,432.16
2016,1,13,14,0,919.0,83.0,3.8,17.0,606.0,514.09,404.47
2016,1,13,14,15,909.0,81.5,3.75,17.0,580.0,476.81,372.67
2016,1,13,14,30,899.0,80.0,3.7,17.0,554.0,437.81,338.81
2016,1,13,14,45,884.0,78.0,3.65,17.0,521.0,392.7,299.47
2016,1,13,15,0,869.0,76.0,3.6,17.0,488.0,348.82,260.31
2016,1,13,15,15,848.5,73.5,3.35,16.5,448.5,302.34,218.93
2016,1,13,15,30,828.0,71.0,3.1,16.0,409.0,256.03,177.42
2016,1,13,15,45,797.5,67.5,2.85,15.5,364.5,207.35,134.89
2016,1,13,16,0,767.0,64.0,2.6,15.0,320.0,160.34,95.62
2016,1,13,16,15,723.5,59.5,2.4,14.0,272.0,113.24,60.99
2016,1,13,16,30,680.0,55.0,2.2,13.0,224.0,69.75,36.56
2016,1,13,16,45,610.5,48.0,2.0,12.0,175.0,33.42,24.37
2016,1,13,17,0,541.0,41.0,1.8,11.0,126.0,29.89,20.97
2016,1,13,17,15,419.5,31.0,1.85,10.5,82.5,23.4,14.5
2016,1,13,17,30,298.0,21.0,1.9,10.0,39.0,16.53,2.25
2016,1,13,17,45,149.0,10.5,1.95,9.5,19.5,10.32,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,95.5,15.5,2.75,8.0,23.5,40.96,0.0
2016,1,14,8,0,191.0,31.0,3.1,9.0,47.0,110.51,73.99
2016,1,14,8,15,268.0,47.0,3.05,9.5,86.0,161.82,125.1
2016,1,14,8,30,345.0,63.0,3.0,10.0,125.0,218.89,175.75
2016,1,14,8,45,398.0,75.5,3.0,10.5,167.5,266.66,218.14
2016,1,14,9,0,451.0,88.0,3.0,11.0,210.0,317.21,261.77
2016,1,14,9,15,503.0,92.5,3.25,12.0,251.0,360.4,298.12
2016,1,14,9,30,555.0,97.0,3.5,13.0,292.0,408.21,337.18
2016,1,14,9,45,565.0,109.0,3.8,14.0,329.0,439.77,362.06
2016,1,14,10,0,575.0,121.0,4.1,15.0,366.0,469.83,385.08
2016,1,14,10,15,695.0,107.0,4.15,15.5,429.0,535.48,437.04
2016,1,14,10,30,815.0,93.0,4.2,16.0,492.0,601.25,487.96
2016,1,14,10,45,831.0,95.0,4.3,16.5,523.0,622.45,503.13
2016,1,14,11,0,847.0,97.0,4.4,17.0,554.0,641.11,516.32
2016,1,14,11,15,590.5,174.5,4.4,17.0,499.5,561.87,451.4
2016,1,14,11,30,334.0,252.0,4.4,17.0,445.0,473.45,378.73
2016,1,14,11,45,259.5,270.5,4.45,17.5,423.0,442.4,352.64
2016,1,14,12,0,185.0,289.0,4.5,18.0,401.0,406.89,322.9
2016,1,14,12,15,206.0,291.0,4.55,18.0,417.0,418.23,331.88
2016,1,14,12,30,227.0,293.0,4.6,18.0,433.0,428.44,339.79
2016,1,14,12,45,549.5,199.0,4.65,18.5,537.0,527.34,419.75
2016,1,14,13,0,872.0,105.0,4.7,19.0,641.0,610.59,484.72
2016,1,14,13,15,868.5,104.0,4.7,19.0,631.5,587.6,465.53
2016,1,14,13,30,865.0,103.0,4.7,19.0,622.0,562.07,444.53
2016,1,14,13,45,546.5,184.0,4.75,19.0,509.0,451.99,356.92
2016,1,14,14,0,228.0,265.0,4.8,19.0,396.0,358.05,281.95
2016,1,14,14,15,126.5,236.0,4.75,19.0,308.0,277.23,218.38
2016,1,14,14,30,25.0,207.0,4.7,19.0,220.0,206.53,162.62
2016,1,14,14,45,416.5,148.0,4.7,19.0,347.0,287.21,222.49
2016,1,14,15,0,808.0,89.0,4.7,19.0,474.0,343.8,257.18
2016,1,14,15,15,786.0,86.0,4.5,18.5,435.5,298.93,217.29
2016,1,14,15,30,764.0,83.0,4.3,18.0,397.0,254.49,177.81
2016,1,14,15,45,733.5,78.5,4.1,18.0,354.0,204.91,134.69
2016,1,14,16,0,703.0,74.0,3.9,18.0,311.0,159.7,96.94
2016,1,14,16,15,657.0,68.5,3.55,17.0,264.0,114.22,63.53
2016,1,14,16,30,611.0,63.0,3.2,16.0,217.0,72.64,39.49
2016,1,14,16,45,542.0,55.0,2.85,15.5,170.0,39.32,29.21
2016,1,14,17,0,473.0,47.0,2.5,15.0,123.0,35.21,25.26
2016,1,14,17,15,356.0,35.0,2.5,14.5,80.5,27.03,17.37
2016,1,14,17,30,239.0,23.0,2.5,14.0,38.0,18.35,4.28
2016,1,14,17,45,119.5,11.5,2.55,13.5,19.0,11.3,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,226.5,12.5,4.4,6.5,31.5,73.51,0.0
2016,1,15,8,0,453.0,25.0,4.5,7.0,63.0,182.27,123.76
2016,1,15,8,15,557.5,32.5,4.4,7.5,111.5,245.66,190.9
2016,1,15,8,30,662.0,40.0,4.3,8.0,160.0,316.2,255.1
2016,1,15,8,45,725.0,44.0,4.2,9.0,211.0,371.35,304.9
2016,1,15,9,0,788.0,48.0,4.1,10.0,262.0,429.01,354.78
2016,1,15,9,15,824.5,51.5,4.0,10.5,311.0,472.22,391.88
2016,1,15,9,30,861.0,55.0,3.9,11.0,360.0,517.92,429.61
2016,1,15,9,45,887.0,56.5,3.8,12.0,404.5,555.0,458.41
2016,1,15,10,0,913.0,58.0,3.7,13.0,449.0,590.67,485.02
2016,1,15,10,15,929.0,60.0,3.5,13.5,487.5,619.21,505.82
2016,1,15,10,30,945.0,62.0,3.3,14.0,526.0,645.29,524.06
2016,1,15,10,45,957.0,63.0,3.1,15.0,557.5,665.08,536.0
2016,1,15,11,0,969.0,64.0,2.9,16.0,589.0,681.89,545.25
2016,1,15,11,15,976.0,65.0,2.7,16.0,613.0,692.38,551.49
2016,1,15,11,30,983.0,66.0,2.5,16.0,637.0,699.55,555.07
2016,1,15,11,45,982.5,69.0,2.3,16.5,652.5,700.64,552.88
2016,1,15,12,0,982.0,72.0,2.1,17.0,668.0,698.27,548.04
2016,1,15,12,15,983.5,72.0,1.95,17.0,675.0,690.6,540.69
2016,1,15,12,30,985.0,72.0,1.8,17.0,682.0,679.54,530.79
2016,1,15,12,45,984.0,72.0,1.65,17.5,680.5,663.63,516.27
2016,1,15,13,0,983.0,72.0,1.5,18.0,679.0,644.5,499.3
2016,1,15,13,15,979.0,72.0,1.45,18.0,669.5,620.56,480.3
2016,1,15,13,30,975.0,72.0,1.4,18.0,660.0,593.72,458.88
2016,1,15,13,45,967.0,72.0,1.35,18.0,641.5,562.1,433.53
2016,1,15,14,0,959.0,72.0,1.3,18.0,623.0,528.1,405.88
2016,1,15,14,15,949.5,70.5,1.35,18.0,596.5,489.81,374.92
2016,1,15,14,30,940.0,69.0,1.4,18.0,570.0,449.66,341.63
2016,1,15,14,45,923.5,68.5,1.45,18.0,536.0,406.22,304.9
2016,1,15,15,0,907.0,68.0,1.5,18.0,502.0,361.87,266.52
2016,1,15,15,15,887.5,65.5,1.35,17.5,462.5,314.2,224.9
2016,1,15,15,30,868.0,63.0,1.2,17.0,423.0,266.45,182.8
2016,1,15,15,45,838.0,60.5,1.1,17.0,377.5,213.71,137.17
2016,1,15,16,0,808.0,58.0,1.0,17.0,332.0,165.53,96.92
2016,1,15,16,15,766.0,54.0,0.9,16.5,283.5,116.67,60.66
2016,1,15,16,30,724.0,50.0,0.8,16.0,235.0,71.16,34.27
2016,1,15,16,45,656.5,44.5,0.7,15.5,185.0,33.01,23.69
2016,1,15,17,0,589.0,39.0,0.6,15.0,135.0,30.37,21.12
2016,1,15,17,15,470.5,30.0,0.65,14.5,89.5,24.17,15.07
2016,1,15,17,30,352.0,21.0,0.7,14.0,44.0,17.69,5.0
2016,1,15,17,45,176.0,10.5,0.75,14.0,22.0,10.32,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,16,8,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,8,15,0.0,1.0,1.4,8.5,1.0,0.96,0.0
2016,1,16,8,30,0.0,2.0,1.6,9.0,2.0,1.93,0.0
2016,1,16,8,45,0.0,2.5,1.8,9.5,2.5,2.41,0.0
2016,1,16,9,0,0.0,3.0,2.0,10.0,3.0,2.89,0.0
2016,1,16,9,15,0.0,4.0,2.0,10.0,4.0,3.86,0.0
2016,1,16,9,30,0.0,5.0,2.0,10.0,5.0,4.82,0.0
2016,1,16,9,45,0.0,10.5,2.0,10.5,10.5,10.13,3.14
2016,1,16,10,0,0.0,16.0,2.0,11.0,16.0,15.44,7.7
2016,1,16,10,15,0.0,39.5,2.0,11.0,39.5,38.15,27.19
2016,1,16,10,30,0.0,63.0,2.0,11.0,63.0,60.9,46.49
2016,1,16,10,45,0.0,80.5,2.0,11.5,80.5,77.86,60.59
2016,1,16,11,0,0.0,98.0,2.0,12.0,98.0,94.96,74.64
2016,1,16,11,15,0.0,124.5,2.25,12.0,124.5,121.03,96.19
2016,1,16,11,30,0.0,151.0,2.5,12.0,151.0,147.07,117.53
2016,1,16,11,45,134.5,216.5,2.75,12.5,298.5,304.85,247.93
2016,1,16,12,0,269.0,282.0,3.0,13.0,446.0,457.84,368.71
2016,1,16,12,15,588.5,189.0,3.5,13.5,553.0,563.88,455.21
2016,1,16,12,30,908.0,96.0,4.0,14.0,660.0,659.31,531.55
2016,1,16,12,45,921.5,91.0,4.55,14.5,663.0,648.07,522.68
2016,1,16,13,0,935.0,86.0,5.1,15.0,666.0,633.42,511.4
2016,1,16,13,15,933.0,85.5,5.3,15.0,657.0,611.02,493.29
2016,1,16,13,30,931.0,85.0,5.5,15.0,648.0,585.78,472.52
2016,1,16,13,45,923.5,85.0,5.75,15.0,630.5,555.5,447.35
2016,1,16,14,0,916.0,85.0,6.0,15.0,613.0,522.92,419.69
2016,1,16,14,15,592.0,162.0,6.15,14.5,498.0,416.72,334.02
2016,1,16,14,30,268.0,239.0,6.3,14.0,383.0,330.92,265.48
2016,1,16,14,45,248.0,226.0,6.5,14.0,353.5,298.93,239.0
2016,1,16,15,0,228.0,213.0,6.7,14.0,324.0,270.0,214.78
2016,1,16,15,15,157.0,196.0,6.85,13.0,269.5,222.58,177.28
2016,1,16,15,30,86.0,179.0,7.0,12.0,215.0,183.76,147.29
2016,1,16,15,45,365.5,136.0,7.2,11.5,264.5,187.84,139.62
2016,1,16,16,0,645.0,93.0,7.4,11.0,314.0,172.48,113.45
2016,1,16,16,15,597.5,86.0,7.35,10.0,267.5,128.1,79.34
2016,1,16,16,30,550.0,79.0,7.3,9.0,221.0,87.99,54.19
2016,1,16,16,45,466.0,70.0,7.25,8.5,172.5,52.87,42.36
2016,1,16,17,0,382.0,61.0,7.2,8.0,124.0,46.2,35.93
2016,1,16,17,15,275.0,45.0,6.9,7.0,82.0,34.8,24.94
2016,1,16,17,30,168.0,29.0,6.6,6.0,40.0,22.88,9.61
2016,1,16,17,45,84.0,14.5,6.3,5.5,20.0,14.25,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,207.0,13.0,0.7,1.5,31.0,69.16,0.0
2016,1,17,8,0,414.0,26.0,0.7,2.0,62.0,171.98,119.51
2016,1,17,8,15,516.0,34.0,0.85,2.5,109.0,233.91,183.59
2016,1,17,8,30,618.0,42.0,1.0,3.0,156.0,302.86,245.93
2016,1,17,8,45,676.0,48.0,1.2,4.0,205.5,356.89,294.59
2016,1,17,9,0,734.0,54.0,1.4,5.0,255.0,413.21,343.44
2016,1,17,9,15,771.5,57.5,1.5,5.5,302.5,458.28,381.96
2016,1,17,9,30,809.0,61.0,1.6,6.0,350.0,503.33,419.21
2016,1,17,9,45,830.5,65.5,1.7,7.0,393.0,540.26,448.08
2016,1,17,10,0,852.0,70.0,1.8,8.0,436.0,575.6,474.81
2016,1,17,10,15,869.5,72.0,1.9,8.5,474.0,603.89,496.32
2016,1,17,10,30,887.0,74.0,2.0,9.0,512.0,627.33,513.78
2016,1,17,10,45,894.5,77.5,2.1,9.5,542.5,646.39,527.43
2016,1,17,11,0,902.0,81.0,2.2,10.0,573.0,662.52,538.63
2016,1,17,11,15,910.5,82.5,2.25,10.0,597.0,674.11,547.03
2016,1,17,11,30,919.0,84.0,2.3,10.0,621.0,682.6,553.03
2016,1,17,11,45,920.0,86.0,2.35,10.5,636.5,683.6,552.28
2016,1,17,12,0,921.0,88.0,2.4,11.0,652.0,681.35,549.08
2016,1,17,12,15,923.0,88.5,2.45,11.0,659.5,674.97,543.78
2016,1,17,12,30,925.0,89.0,2.5,11.0,667.0,665.38,535.97
2016,1,17,12,45,922.0,90.0,2.55,11.5,665.5,650.09,522.74
2016,1,17,13,0,919.0,91.0,2.6,12.0,664.0,631.81,507.11
2016,1,17,13,15,765.0,137.0,2.7,12.0,609.5,568.74,456.86
2016,1,17,13,30,611.0,183.0,2.8,12.0,555.0,509.32,409.16
2016,1,17,13,45,753.5,136.0,2.9,12.0,582.0,518.32,416.26
2016,1,17,14,0,896.0,89.0,3.0,12.0,609.0,519.97,415.99
2016,1,17,14,15,886.0,87.5,3.05,12.0,583.5,481.67,383.35
2016,1,17,14,30,876.0,86.0,3.1,12.0,558.0,443.1,349.84
2016,1,17,14,45,589.5,145.0,3.15,12.0,455.0,353.84,278.48
2016,1,17,15,0,303.0,204.0,3.2,12.0,352.0,286.09,226.22
2016,1,17,15,15,285.5,189.0,3.05,11.5,319.5,252.35,198.11
2016,1,17,15,30,268.0,174.0,2.9,11.0,287.0,219.71,170.65
2016,1,17,15,45,254.5,158.5,2.75,11.0,256.5,188.67,144.15
2016,1,17,16,0,241.0,143.0,2.6,11.0,226.0,158.59,118.89
2016,1,17,16,15,229.5,123.5,2.25,10.0,193.5,126.58,93.25
2016,1,17,16,30,218.0,104.0,1.9,9.0,161.0,95.65,70.28
2016,1,17,16,45,194.5,84.0,1.6,8.5,127.0,65.78,54.04
2016,1,17,17,0,171.0,64.0,1.3,8.0,93.0,51.14,40.46
2016,1,17,17,15,127.0,45.0,1.3,7.5,62.5,36.7,26.72
2016,1,17,17,30,83.0,26.0,1.3,7.0,32.0,21.73,9.7
2016,1,17,17,45,41.5,13.0,1.35,7.0,16.0,12.78,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,164.5,15.0,2.2,2.0,29.5,59.74,0.0
2016,1,18,8,0,329.0,30.0,2.5,3.0,59.0,153.85,108.06
2016,1,18,8,15,435.5,40.5,2.45,3.5,105.0,216.19,171.06
2016,1,18,8,30,542.0,51.0,2.4,4.0,151.0,286.47,234.46
2016,1,18,8,45,606.0,58.0,2.4,4.5,200.5,341.32,284.14
2016,1,18,9,0,670.0,65.0,2.4,5.0,250.0,399.1,334.69
2016,1,18,9,15,711.5,70.5,2.35,5.5,298.0,446.28,374.9
2016,1,18,9,30,753.0,76.0,2.3,6.0,346.0,491.89,412.47
2016,1,18,9,45,781.5,79.5,2.3,7.0,390.0,530.29,442.44
2016,1,18,10,0,810.0,83.0,2.3,8.0,434.0,567.53,470.5
2016,1,18,10,15,830.5,86.0,2.2,8.5,472.5,597.97,492.85
2016,1,18,10,30,851.0,89.0,2.1,9.0,511.0,626.33,512.97
2016,1,18,10,45,866.5,91.0,2.05,9.5,543.5,648.16,527.89
2016,1,18,11,0,882.0,93.0,2.0,10.0,576.0,667.31,540.5
2016,1,18,11,15,892.0,94.5,1.95,10.0,600.5,679.53,548.67
2016,1,18,11,30,902.0,96.0,1.9,10.0,625.0,688.69,554.47
2016,1,18,11,45,914.0,94.5,1.85,10.5,643.0,691.11,554.35
2016,1,18,12,0,926.0,93.0,1.8,11.0,661.0,692.31,553.22
2016,1,18,12,15,929.0,93.5,1.7,11.5,669.5,686.53,546.41
2016,1,18,12,30,932.0,94.0,1.6,12.0,678.0,677.51,537.18
2016,1,18,12,45,933.5,93.0,1.55,12.5,677.5,662.83,524.17
2016,1,18,13,0,935.0,92.0,1.5,13.0,677.0,645.03,508.77
2016,1,18,13,15,932.0,91.5,1.35,13.0,668.0,622.08,489.55
2016,1,18,13,30,929.0,91.0,1.2,13.0,659.0,596.32,467.99
2016,1,18,13,45,923.5,90.0,1.1,13.5,641.5,566.11,442.35
2016,1,18,14,0,918.0,89.0,1.0,14.0,624.0,533.51,414.57
2016,1,18,14,15,908.0,87.5,0.9,14.0,598.5,496.16,383.51
2016,1,18,14,30,898.0,86.0,0.8,14.0,573.0,455.08,349.01
2016,1,18,14,45,887.5,82.5,0.75,14.0,540.5,412.13,312.57
2016,1,18,15,0,877.0,79.0,0.7,14.0,508.0,367.97,274.3
2016,1,18,15,15,856.5,76.5,0.7,13.5,468.5,320.79,233.7
2016,1,18,15,30,836.0,74.0,0.7,13.0,429.0,273.73,192.49
2016,1,18,15,45,807.5,70.5,0.75,13.0,384.0,224.52,149.56
2016,1,18,16,0,779.0,67.0,0.8,13.0,339.0,176.76,109.0
2016,1,18,16,15,736.5,62.5,0.8,12.0,290.5,128.38,71.98
2016,1,18,16,30,694.0,58.0,0.8,11.0,242.0,83.48,43.89
2016,1,18,16,45,628.0,51.5,0.85,10.5,192.0,37.03,27.87
2016,1,18,17,0,562.0,45.0,0.9,10.0,142.0,32.58,23.65
2016,1,18,17,15,448.5,35.0,1.0,9.0,96.5,26.27,17.51
2016,1,18,17,30,335.0,25.0,1.1,8.0,51.0,19.61,8.8
2016,1,18,17,45,167.5,12.5,1.25,7.5,25.5,12.29,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,119.5,17.0,3.3,6.5,27.5,49.54,0.0
2016,1,19,8,0,239.0,34.0,3.4,7.0,55.0,130.82,91.31
2016,1,19,8,15,343.5,47.5,3.5,7.0,99.5,191.15,150.18
2016,1,19,8,30,448.0,61.0,3.6,7.0,144.0,260.29,212.1
2016,1,19,8,45,514.0,70.0,3.75,7.5,192.0,315.32,261.52
2016,1,19,9,0,580.0,79.0,3.9,8.0,240.0,373.44,312.29
2016,1,19,9,15,624.5,85.5,4.1,8.5,286.5,420.7,353.04
2016,1,19,9,30,669.0,92.0,4.3,9.0,333.0,468.68,393.35
2016,1,19,9,45,703.5,96.0,4.55,10.0,377.0,508.65,425.64
2016,1,19,10,0,738.0,100.0,4.8,11.0,421.0,548.0,456.63
2016,1,19,10,15,380.0,145.5,5.15,11.5,312.0,392.77,327.58
2016,1,19,10,30,22.0,191.0,5.5,12.0,203.0,203.21,165.46
2016,1,19,10,45,23.0,203.5,5.9,13.0,216.0,216.01,175.38
2016,1,19,11,0,24.0,216.0,6.3,14.0,229.0,228.73,184.89
2016,1,19,11,15,55.5,245.5,6.35,14.5,277.5,283.24,229.15
2016,1,19,11,30,87.0,275.0,6.4,15.0,326.0,332.74,268.7
2016,1,19,11,45,89.0,281.0,6.5,15.5,335.0,338.33,272.34
2016,1,19,12,0,91.0,287.0,6.6,16.0,344.0,343.6,275.81
2016,1,19,12,15,96.0,292.0,6.5,16.0,352.5,349.38,280.18
2016,1,19,12,30,101.0,297.0,6.4,16.0,361.0,354.69,284.18
2016,1,19,12,45,264.5,276.5,6.35,16.5,443.5,435.43,350.0
2016,1,19,13,0,428.0,256.0,6.3,17.0,526.0,506.74,406.59
2016,1,19,13,15,525.0,219.0,6.2,17.0,545.0,514.86,413.28
2016,1,19,13,30,622.0,182.0,6.1,17.0,564.0,518.32,415.91
2016,1,19,13,45,513.5,210.5,6.0,17.5,520.5,468.64,374.08
2016,1,19,14,0,405.0,239.0,5.9,18.0,477.0,424.19,336.78
2016,1,19,14,15,207.5,215.0,5.8,18.0,337.0,297.43,235.93
2016,1,19,14,30,10.0,191.0,5.7,18.0,197.0,186.16,147.02
2016,1,19,14,45,383.0,151.0,5.6,18.0,340.0,284.03,222.46
2016,1,19,15,0,756.0,111.0,5.5,18.0,483.0,357.03,271.88
2016,1,19,15,15,733.0,107.0,5.15,17.5,444.5,312.41,232.3
2016,1,19,15,30,710.0,103.0,4.8,17.0,406.0,268.4,193.21
2016,1,19,15,45,675.0,98.5,4.45,17.0,362.5,222.36,152.9
2016,1,19,16,0,640.0,94.0,4.1,17.0,319.0,178.66,115.93
2016,1,19,16,15,593.5,87.0,3.6,16.5,272.5,134.1,81.72
2016,1,19,16,30,547.0,80.0,3.1,16.0,226.0,93.69,55.69
2016,1,19,16,45,484.5,69.0,2.7,15.5,179.0,53.89,42.16
2016,1,19,17,0,422.0,58.0,2.3,15.0,132.0,44.59,33.65
2016,1,19,17,15,315.0,44.0,2.15,14.5,89.5,33.66,23.45
2016,1,19,17,30,208.0,30.0,2.0,14.0,47.0,23.48,11.85
2016,1,19,17,45,104.0,15.0,1.95,13.5,23.5,14.74,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,17.5,2.65,3.5,28.0,50.19,0.0
2016,1,20,8,0,239.0,35.0,2.7,4.0,56.0,132.43,94.15
2016,1,20,8,15,342.0,48.5,2.6,4.5,100.5,192.38,152.58
2016,1,20,8,30,445.0,62.0,2.5,5.0,145.0,260.92,213.79
2016,1,20,8,45,516.5,70.5,2.45,5.5,193.5,317.94,264.65
2016,1,20,9,0,588.0,79.0,2.4,6.0,242.0,378.39,316.93
2016,1,20,9,15,382.0,119.0,2.25,6.5,232.0,334.79,281.29
2016,1,20,9,30,176.0,159.0,2.1,7.0,222.0,267.65,224.25
2016,1,20,9,45,193.5,174.0,1.95,7.5,251.5,296.18,247.65
2016,1,20,10,0,211.0,189.0,1.8,8.0,281.0,324.99,270.36
2016,1,20,10,15,204.5,210.5,1.55,8.5,306.0,346.57,286.04
2016,1,20,10,30,198.0,232.0,1.3,9.0,331.0,366.95,300.27
2016,1,20,10,45,131.0,239.5,1.05,10.0,307.0,332.92,269.82
2016,1,20,11,0,64.0,247.0,0.8,11.0,283.0,291.84,234.23
2016,1,20,11,15,66.5,256.5,0.8,11.5,295.0,302.01,241.7
2016,1,20,11,30,69.0,266.0,0.8,12.0,307.0,311.94,248.61
2016,1,20,11,45,46.5,253.5,0.8,12.5,281.0,282.86,224.73
2016,1,20,12,0,24.0,241.0,0.8,13.0,255.0,250.96,198.85
2016,1,20,12,15,21.0,238.5,1.2,13.5,251.0,245.74,195.0
2016,1,20,12,30,18.0,236.0,1.6,14.0,247.0,240.58,190.88
2016,1,20,12,45,15.0,228.0,2.0,14.5,237.5,230.14,182.49
2016,1,20,13,0,12.0,220.0,2.4,15.0,228.0,219.84,174.18
2016,1,20,13,15,12.5,219.5,2.6,15.0,228.0,218.9,173.6
2016,1,20,13,30,13.0,219.0,2.8,15.0,228.0,217.87,172.95
2016,1,20,13,45,27.5,233.5,3.05,15.5,250.5,238.2,189.21
2016,1,20,14,0,42.0,248.0,3.3,16.0,273.0,256.21,203.4
2016,1,20,14,15,53.5,245.0,3.35,15.5,275.5,255.72,203.5
2016,1,20,14,30,65.0,242.0,3.4,15.0,278.0,254.15,202.68
2016,1,20,14,45,66.5,228.5,3.45,15.0,263.5,238.27,189.96
2016,1,20,15,0,68.0,215.0,3.5,15.0,249.0,222.17,176.97
2016,1,20,15,15,281.5,177.5,3.35,14.5,301.0,244.24,190.12
2016,1,20,15,30,495.0,140.0,3.2,14.0,353.0,248.71,185.76
2016,1,20,15,45,549.5,121.5,3.1,14.0,335.5,218.72,156.26
2016,1,20,16,0,604.0,103.0,3.0,14.0,318.0,183.17,122.45
2016,1,20,16,15,556.5,95.0,2.7,13.5,271.5,139.25,88.34
2016,1,20,16,30,509.0,87.0,2.4,13.0,225.0,98.52,61.15
2016,1,20,16,45,433.5,76.5,2.15,12.5,177.5,60.32,48.42
2016,1,20,17,0,358.0,66.0,1.9,12.0,130.0,49.72,38.67
2016,1,20,17,15,259.0,49.5,1.75,11.5,88.0,38.08,27.7
2016,1,20,17,30,160.0,33.0,1.6,11.0,46.0,25.91,14.44
2016,1,20,17,45,80.0,16.5,1.45,11.0,23.0,16.22,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,157.5,15.5,3.75,9.5,29.5,68.92,0.0
2016,1,21,8,0,315.0,31.0,4.1,10.0,59.0,151.92,106.22
2016,1,21,8,15,421.5,41.5,4.45,10.5,105.5,214.39,166.81
2016,1,21,8,30,528.0,52.0,4.8,11.0,152.0,284.82,229.55
2016,1,21,8,45,600.0,58.5,5.15,11.5,202.0,342.62,281.39
2016,1,21,9,0,672.0,65.0,5.5,12.0,252.0,403.97,334.97
2016,1,21,9,15,713.5,70.0,5.9,12.0,300.5,451.1,376.53
2016,1,21,9,30,755.0,75.0,6.3,12.0,349.0,496.78,416.07
2016,1,21,9,45,783.0,79.0,6.7,12.0,393.5,535.89,449.47
2016,1,21,10,0,811.0,83.0,7.1,12.0,438.0,573.84,481.36
2016,1,21,10,15,830.5,86.0,7.4,12.0,476.5,604.06,506.4
2016,1,21,10,30,850.0,89.0,7.7,12.0,515.0,632.18,529.43
2016,1,21,10,45,629.0,155.0,8.0,12.5,481.5,573.42,477.79
2016,1,21,11,0,408.0,221.0,8.3,13.0,448.0,496.64,411.23
2016,1,21,11,15,354.0,244.0,8.4,13.0,447.0,486.07,401.25
2016,1,21,11,30,300.0,267.0,8.5,13.0,446.0,473.29,389.33
2016,1,21,11,45,594.5,185.0,8.65,13.0,551.0,583.82,483.52
2016,1,21,12,0,889.0,103.0,8.8,13.0,656.0,688.37,570.99
2016,1,21,12,15,891.5,103.5,8.75,13.0,664.0,682.34,565.08
2016,1,21,12,30,894.0,104.0,8.7,13.0,672.0,673.17,556.85
2016,1,21,12,45,894.5,103.0,8.65,13.0,671.5,658.13,543.87
2016,1,21,13,0,895.0,102.0,8.6,13.0,671.0,640.09,528.34
2016,1,21,13,15,644.0,181.5,8.35,13.0,588.0,552.09,453.45
2016,1,21,13,30,393.0,261.0,8.1,13.0,505.0,469.15,382.89
2016,1,21,13,45,410.5,249.0,7.9,13.5,498.0,453.86,369.31
2016,1,21,14,0,428.0,237.0,7.7,14.0,491.0,436.39,353.62
2016,1,21,14,15,655.0,163.0,7.55,14.0,533.5,456.52,368.69
2016,1,21,14,30,882.0,89.0,7.4,14.0,576.0,459.99,367.89
2016,1,21,14,45,867.5,88.0,7.25,14.0,544.0,418.32,330.16
2016,1,21,15,0,853.0,87.0,7.1,14.0,512.0,375.75,291.11
2016,1,21,15,15,835.0,84.0,7.05,13.5,473.5,329.61,249.18
2016,1,21,15,30,817.0,81.0,7.0,13.0,435.0,283.41,206.71
2016,1,21,15,45,802.5,74.5,6.95,13.0,392.5,234.93,162.0
2016,1,21,16,0,788.0,68.0,6.9,13.0,350.0,186.59,118.65
2016,1,21,16,15,749.0,63.5,6.5,12.0,301.5,137.66,79.31
2016,1,21,16,30,710.0,59.0,6.1,11.0,253.0,91.83,48.5
2016,1,21,16,45,663.5,51.0,5.75,10.5,204.0,46.08,28.33
2016,1,21,17,0,617.0,43.0,5.4,10.0,155.0,33.15,24.16
2016,1,21,17,15,508.0,34.5,5.05,9.0,107.0,27.63,18.8
2016,1,21,17,30,399.0,26.0,4.7,8.0,59.0,20.05,10.4
2016,1,21,17,45,199.5,13.0,4.35,7.5,29.5,12.78,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
