Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,0,215.0,18.0,2.4,16.0,28.0,14.22,0.0
2016,2,11,18,15,107.5,9.0,2.45,15.5,14.0,8.85,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,87.5,7.0,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,175.0,14.0,2.5,10.0,21.0,63.74,0.0
2016,2,12,7,45,327.5,27.0,2.85,11.0,64.5,156.83,108.94
2016,2,12,8,0,480.0,40.0,3.2,12.0,108.0,242.68,188.87
2016,2,12,8,15,563.5,48.5,3.05,12.5,161.0,307.62,247.29
2016,2,12,8,30,647.0,57.0,2.9,13.0,214.0,378.47,308.67
2016,2,12,8,45,700.0,62.5,2.75,14.0,268.5,433.26,354.59
2016,2,12,9,0,753.0,68.0,2.6,15.0,323.0,492.94,402.17
2016,2,12,9,15,786.5,72.5,2.6,16.0,374.5,541.83,439.79
2016,2,12,9,30,820.0,77.0,2.6,17.0,426.0,590.47,475.79
2016,2,12,9,45,844.0,80.0,2.65,18.0,473.0,630.79,504.52
2016,2,12,10,0,868.0,83.0,2.7,19.0,520.0,669.59,531.3
2016,2,12,10,15,884.0,85.5,2.8,19.5,561.0,700.59,552.77
2016,2,12,10,30,900.0,88.0,2.9,20.0,602.0,725.95,569.09
2016,2,12,10,45,911.5,90.0,3.0,21.0,636.0,748.24,582.06
2016,2,12,11,0,923.0,92.0,3.1,22.0,670.0,767.6,592.87
2016,2,12,11,15,930.5,93.0,3.15,22.0,696.0,779.87,600.74
2016,2,12,11,30,938.0,94.0,3.2,22.0,722.0,788.87,606.45
2016,2,12,11,45,941.5,95.5,3.25,22.5,740.0,792.08,607.06
2016,2,12,12,0,945.0,97.0,3.3,23.0,758.0,791.84,605.44
2016,2,12,12,15,947.0,97.5,3.3,23.0,767.0,786.04,600.99
2016,2,12,12,30,949.0,98.0,3.3,23.0,776.0,776.82,594.3
2016,2,12,12,45,947.0,98.5,3.3,23.5,775.5,761.41,582.27
2016,2,12,13,0,945.0,99.0,3.3,24.0,775.0,742.78,568.13
2016,2,12,13,15,942.0,98.5,3.3,24.0,766.5,719.38,550.99
2016,2,12,13,30,939.0,98.0,3.3,24.0,758.0,693.01,531.22
2016,2,12,13,45,932.0,98.0,3.3,24.0,740.0,661.87,507.66
2016,2,12,14,0,925.0,98.0,3.3,24.0,722.0,628.26,481.87
2016,2,12,14,15,916.5,96.5,3.3,23.5,696.0,590.13,453.15
2016,2,12,14,30,908.0,95.0,3.3,23.0,670.0,550.03,422.17
2016,2,12,14,45,884.0,97.5,3.3,23.0,634.0,502.44,383.96
2016,2,12,15,0,860.0,100.0,3.3,23.0,598.0,456.49,346.1
2016,2,12,15,15,842.5,97.0,3.2,22.5,558.0,407.96,305.86
2016,2,12,15,30,825.0,94.0,3.1,22.0,518.0,359.27,264.48
2016,2,12,15,45,799.0,91.0,3.05,22.0,471.5,308.25,220.28
2016,2,12,16,0,773.0,88.0,3.0,22.0,425.0,258.45,176.88
2016,2,12,16,15,738.0,83.0,2.75,21.0,375.0,203.46,130.85
2016,2,12,16,30,703.0,78.0,2.5,20.0,325.0,154.15,91.36
2016,2,12,16,45,650.0,72.0,2.25,19.0,272.0,105.56,57.68
2016,2,12,17,0,597.0,66.0,2.0,18.0,219.0,62.22,36.22
2016,2,12,17,15,518.5,56.5,2.05,17.0,167.0,40.65,30.2
2016,2,12,17,30,440.0,47.0,2.1,16.0,115.0,35.52,25.37
2016,2,12,17,45,307.5,33.0,2.15,15.5,71.5,25.63,15.81
2016,2,12,18,0,175.0,19.0,2.2,15.0,28.0,15.04,0.0
2016,2,12,18,15,87.5,9.5,2.25,14.5,14.0,9.34,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,41.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,83.0,15.0,2.3,8.0,18.0,38.72,0.0
2016,2,13,7,45,207.0,33.0,2.3,8.5,58.5,123.92,88.29
2016,2,13,8,0,331.0,51.0,2.3,9.0,99.0,199.48,157.63
2016,2,13,8,15,412.5,64.0,2.3,10.0,149.0,261.58,212.7
2016,2,13,8,30,494.0,77.0,2.3,11.0,199.0,331.33,272.56
2016,2,13,8,45,553.5,85.0,2.3,12.0,251.0,389.38,321.14
2016,2,13,9,0,613.0,93.0,2.3,13.0,303.0,450.15,370.09
2016,2,13,9,15,651.0,100.0,2.25,13.5,353.0,499.7,409.04
2016,2,13,9,30,689.0,107.0,2.2,14.0,403.0,549.61,447.02
2016,2,13,9,45,718.0,111.5,2.2,14.5,449.5,591.01,477.64
2016,2,13,10,0,747.0,116.0,2.2,15.0,496.0,631.49,506.81
2016,2,13,10,15,767.0,120.0,2.35,16.0,536.0,664.03,529.22
2016,2,13,10,30,787.0,124.0,2.5,17.0,576.0,694.63,549.8
2016,2,13,10,45,803.0,126.0,2.65,18.0,610.5,716.07,563.46
2016,2,13,11,0,819.0,128.0,2.8,19.0,645.0,737.17,576.3
2016,2,13,11,15,829.0,130.0,2.95,19.5,671.0,751.14,584.94
2016,2,13,11,30,839.0,132.0,3.1,20.0,697.0,762.13,591.56
2016,2,13,11,45,873.0,120.5,3.3,20.5,721.5,773.78,599.0
2016,2,13,12,0,907.0,109.0,3.5,21.0,746.0,780.05,602.67
2016,2,13,12,15,910.0,109.5,3.6,21.0,755.5,775.12,599.19
2016,2,13,12,30,913.0,110.0,3.7,21.0,765.0,766.88,593.53
2016,2,13,12,45,915.0,109.0,3.8,21.5,766.5,753.15,582.93
2016,2,13,13,0,917.0,108.0,3.9,22.0,768.0,736.2,570.15
2016,2,13,13,15,914.5,107.5,4.0,22.0,759.5,713.6,553.43
2016,2,13,13,30,912.0,107.0,4.1,22.0,751.0,688.1,534.29
2016,2,13,13,45,909.0,105.5,4.25,22.0,734.5,658.56,511.98
2016,2,13,14,0,906.0,104.0,4.4,22.0,718.0,626.41,487.3
2016,2,13,14,15,898.0,102.5,4.45,22.0,693.0,589.06,457.93
2016,2,13,14,30,890.0,101.0,4.5,22.0,668.0,547.92,425.06
2016,2,13,14,45,873.5,100.5,4.55,22.0,634.0,503.48,388.84
2016,2,13,15,0,857.0,100.0,4.6,22.0,600.0,458.22,351.08
2016,2,13,15,15,839.5,97.5,4.5,21.5,560.0,410.17,310.68
2016,2,13,15,30,822.0,95.0,4.4,21.0,520.0,361.96,269.19
2016,2,13,15,45,800.5,90.5,4.35,21.0,474.5,310.86,224.34
2016,2,13,16,0,779.0,86.0,4.3,21.0,429.0,260.55,179.9
2016,2,13,16,15,745.5,81.5,3.85,20.0,379.0,205.93,133.53
2016,2,13,16,30,712.0,77.0,3.4,19.0,329.0,156.7,93.53
2016,2,13,16,45,664.0,70.5,3.0,18.5,276.5,107.4,58.42
2016,2,13,17,0,616.0,64.0,2.6,18.0,224.0,62.77,35.33
2016,2,13,17,15,539.0,55.5,2.5,17.0,172.0,39.53,29.23
2016,2,13,17,30,462.0,47.0,2.4,16.0,120.0,35.29,25.2
2016,2,13,17,45,331.0,33.5,2.3,15.5,75.5,25.91,16.17
2016,2,13,18,0,200.0,20.0,2.2,15.0,31.0,15.87,0.0
2016,2,13,18,15,100.0,10.0,2.3,14.5,15.5,9.83,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,58.0,8.5,4.2,11.5,11.0,8.36,0.0
2016,2,14,7,30,116.0,17.0,4.5,12.0,22.0,60.93,0.0
2016,2,14,7,45,257.5,32.0,4.8,12.5,64.5,140.53,100.33
2016,2,14,8,0,399.0,47.0,5.1,13.0,107.0,222.38,174.43
2016,2,14,8,15,482.5,57.5,5.5,13.5,158.0,287.04,232.54
2016,2,14,8,30,566.0,68.0,5.9,14.0,209.0,357.58,294.49
2016,2,14,8,45,622.5,74.0,6.35,15.0,262.0,414.63,343.55
2016,2,14,9,0,679.0,80.0,6.8,16.0,315.0,474.14,393.14
2016,2,14,9,15,714.5,85.0,6.85,16.5,365.5,522.31,432.49
2016,2,14,9,30,750.0,90.0,6.9,17.0,416.0,570.58,470.86
2016,2,14,9,45,516.5,157.5,7.0,18.0,393.0,512.13,419.21
2016,2,14,10,0,283.0,225.0,7.1,19.0,370.0,434.98,351.96
2016,2,14,10,15,286.0,243.5,7.0,19.0,399.5,460.78,371.64
2016,2,14,10,30,289.0,262.0,6.9,19.0,429.0,485.47,390.02
2016,2,14,10,45,291.0,277.0,6.8,19.5,453.5,504.53,403.14
2016,2,14,11,0,293.0,292.0,6.7,20.0,478.0,522.39,415.19
2016,2,14,11,15,294.5,303.5,6.5,20.5,497.0,534.95,422.98
2016,2,14,11,30,296.0,315.0,6.3,21.0,516.0,546.27,429.76
2016,2,14,11,45,311.0,321.0,6.1,21.5,537.0,560.67,439.17
2016,2,14,12,0,326.0,327.0,5.9,22.0,558.0,573.77,447.49
2016,2,14,12,15,349.0,325.5,5.7,22.0,575.5,583.74,454.55
2016,2,14,12,30,372.0,324.0,5.5,22.0,593.0,592.06,460.32
2016,2,14,12,45,449.5,294.5,5.3,22.0,619.5,611.84,475.9
2016,2,14,13,0,527.0,265.0,5.1,22.0,646.0,625.4,486.54
2016,2,14,13,15,439.0,293.5,5.0,22.0,609.0,579.9,450.25
2016,2,14,13,30,351.0,322.0,4.9,22.0,572.0,535.78,415.19
2016,2,14,13,45,410.0,294.5,4.85,22.5,580.0,533.38,413.32
2016,2,14,14,0,469.0,267.0,4.8,23.0,588.0,526.53,407.59
2016,2,14,14,15,453.5,263.5,4.7,22.5,564.5,495.93,384.26
2016,2,14,14,30,438.0,260.0,4.6,22.0,541.0,465.22,360.59
2016,2,14,14,45,447.5,242.0,4.6,22.0,517.0,433.25,335.27
2016,2,14,15,0,457.0,224.0,4.6,22.0,493.0,399.68,308.1
2016,2,14,15,15,469.0,204.0,4.45,22.0,464.0,363.68,278.18
2016,2,14,15,30,481.0,184.0,4.3,22.0,435.0,325.89,246.13
2016,2,14,15,45,394.5,182.0,4.2,22.0,376.0,273.24,204.15
2016,2,14,16,0,308.0,180.0,4.1,22.0,317.0,231.15,171.34
2016,2,14,16,15,285.0,164.0,3.55,21.0,279.5,194.71,142.18
2016,2,14,16,30,262.0,148.0,3.0,20.0,242.0,160.32,115.28
2016,2,14,16,45,242.5,126.5,2.55,19.5,203.0,124.13,87.96
2016,2,14,17,0,223.0,105.0,2.1,19.0,164.0,90.06,64.92
2016,2,14,17,15,189.0,83.5,2.0,18.0,125.5,65.41,51.69
2016,2,14,17,30,155.0,62.0,1.9,17.0,87.0,49.63,37.56
2016,2,14,17,45,92.0,41.5,1.85,16.5,54.5,33.96,22.95
2016,2,14,18,0,29.0,21.0,1.8,16.0,22.0,18.69,1.24
2016,2,14,18,15,14.5,10.5,1.85,15.5,11.0,10.32,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,72.5,9.0,4.0,9.5,12.0,27.04,0.0
2016,2,15,7,30,145.0,18.0,4.1,10.0,24.0,71.65,0.0
2016,2,15,7,45,285.5,32.0,4.2,10.5,67.5,151.12,110.11
2016,2,15,8,0,426.0,46.0,4.3,11.0,111.0,233.41,184.74
2016,2,15,8,15,509.0,56.0,4.55,12.0,163.5,298.7,243.18
2016,2,15,8,30,592.0,66.0,4.8,13.0,216.0,369.86,304.99
2016,2,15,8,45,650.5,71.5,5.05,14.0,270.5,428.55,355.0
2016,2,15,9,0,709.0,77.0,5.3,15.0,325.0,489.82,405.48
2016,2,15,9,15,744.5,82.0,5.35,15.5,376.5,539.16,445.32
2016,2,15,9,30,780.0,87.0,5.4,16.0,428.0,586.5,482.53
2016,2,15,9,45,810.0,89.5,5.5,16.5,476.5,629.39,515.48
2016,2,15,10,0,840.0,92.0,5.6,17.0,525.0,671.14,546.86
2016,2,15,10,15,857.0,94.5,5.6,17.5,566.0,702.44,569.0
2016,2,15,10,30,874.0,97.0,5.6,18.0,607.0,731.42,588.4
2016,2,15,10,45,888.5,98.0,5.6,18.5,641.5,754.39,603.15
2016,2,15,11,0,903.0,99.0,5.6,19.0,676.0,771.45,613.48
2016,2,15,11,15,911.0,100.5,5.6,19.5,702.5,784.51,620.9
2016,2,15,11,30,919.0,102.0,5.6,20.0,729.0,794.33,626.03
2016,2,15,11,45,921.5,104.5,5.7,20.5,746.5,797.76,627.04
2016,2,15,12,0,924.0,107.0,5.8,21.0,764.0,797.8,625.72
2016,2,15,12,15,927.0,107.0,5.7,21.0,773.5,792.25,620.85
2016,2,15,12,30,930.0,107.0,5.6,21.0,783.0,783.33,613.69
2016,2,15,12,45,935.5,104.5,5.6,21.0,785.0,770.34,604.11
2016,2,15,13,0,941.0,102.0,5.6,21.0,787.0,753.96,592.18
2016,2,15,13,15,939.5,101.5,5.45,21.0,779.0,731.49,574.96
2016,2,15,13,30,938.0,101.0,5.3,21.0,771.0,705.98,554.56
2016,2,15,13,45,941.0,96.5,5.15,21.5,755.5,676.49,530.05
2016,2,15,14,0,944.0,92.0,5.0,22.0,740.0,643.97,503.03
2016,2,15,14,15,937.5,91.0,4.85,21.5,715.5,606.6,473.76
2016,2,15,14,30,931.0,90.0,4.7,21.0,691.0,567.05,442.16
2016,2,15,14,45,924.0,87.0,4.6,21.0,658.5,523.41,406.0
2016,2,15,15,0,917.0,84.0,4.5,21.0,626.0,478.04,367.64
2016,2,15,15,15,902.5,82.0,4.25,20.5,586.0,429.14,326.05
2016,2,15,15,30,888.0,80.0,4.0,20.0,546.0,379.59,283.09
2016,2,15,15,45,874.5,75.0,3.8,20.0,501.0,323.89,233.99
2016,2,15,16,0,861.0,70.0,3.6,20.0,456.0,271.23,186.79
2016,2,15,16,15,832.0,66.5,3.05,19.0,404.5,216.99,139.8
2016,2,15,16,30,803.0,63.0,2.5,18.0,353.0,164.71,96.39
2016,2,15,16,45,764.5,57.5,2.0,17.5,299.5,112.07,57.73
2016,2,15,17,0,726.0,52.0,1.5,17.0,246.0,63.0,31.28
2016,2,15,17,15,655.0,46.0,1.45,16.0,191.0,34.02,24.54
2016,2,15,17,30,584.0,40.0,1.4,15.0,136.0,31.22,21.85
2016,2,15,17,45,456.5,30.0,1.35,14.0,88.0,24.3,15.13
2016,2,15,18,0,329.0,20.0,1.3,13.0,40.0,16.97,2.29
2016,2,15,18,15,164.5,10.0,1.3,12.5,20.0,9.83,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,14.25,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,34.27,0.0
2016,2,16,7,45,238.5,36.5,3.85,12.0,73.5,140.82,103.2
2016,2,16,8,0,477.0,44.0,4.1,13.0,118.0,252.88,199.14
2016,2,16,8,15,556.0,52.0,4.2,14.0,171.0,316.61,255.87
2016,2,16,8,30,635.0,60.0,4.3,15.0,224.0,385.81,315.37
2016,2,16,8,45,684.0,66.0,4.4,16.0,277.5,441.99,362.48
2016,2,16,9,0,733.0,72.0,4.5,17.0,331.0,497.87,407.64
2016,2,16,9,15,766.0,76.5,4.7,17.5,382.0,546.44,446.57
2016,2,16,9,30,799.0,81.0,4.9,18.0,433.0,594.76,484.29
2016,2,16,9,45,822.0,84.5,5.15,19.0,479.5,634.87,514.01
2016,2,16,10,0,845.0,88.0,5.4,20.0,526.0,673.46,541.89
2016,2,16,10,15,861.0,90.5,5.25,20.5,567.0,704.27,562.38
2016,2,16,10,30,877.0,93.0,5.1,21.0,608.0,732.7,580.38
2016,2,16,10,45,887.0,95.5,5.0,21.5,641.5,750.93,590.87
2016,2,16,11,0,897.0,98.0,4.9,22.0,675.0,769.6,601.68
2016,2,16,11,15,905.0,99.5,4.65,22.5,701.0,782.65,607.58
2016,2,16,11,30,913.0,101.0,4.4,23.0,727.0,792.49,611.17
2016,2,16,11,45,907.0,107.5,4.2,23.5,742.5,793.7,609.38
2016,2,16,12,0,901.0,114.0,4.0,24.0,758.0,791.49,605.32
2016,2,16,12,15,903.0,114.5,3.75,24.0,767.0,785.8,599.92
2016,2,16,12,30,905.0,115.0,3.5,24.0,776.0,776.83,592.32
2016,2,16,12,45,904.0,115.5,3.3,24.5,776.0,762.46,580.14
2016,2,16,13,0,903.0,116.0,3.1,25.0,776.0,744.97,565.95
2016,2,16,13,15,900.5,115.5,2.95,25.0,767.5,722.46,548.99
2016,2,16,13,30,898.0,115.0,2.8,25.0,759.0,697.09,529.58
2016,2,16,13,45,893.0,113.5,2.65,25.0,742.0,666.47,506.23
2016,2,16,14,0,888.0,112.0,2.5,25.0,725.0,632.46,480.18
2016,2,16,14,15,879.5,110.5,2.6,25.0,700.0,594.76,451.98
2016,2,16,14,30,871.0,109.0,2.7,25.0,675.0,555.22,421.67
2016,2,16,14,45,860.5,106.0,2.8,25.0,642.0,511.66,387.58
2016,2,16,15,0,850.0,103.0,2.9,25.0,609.0,466.87,351.56
2016,2,16,15,15,784.5,109.0,2.95,24.5,552.0,407.76,304.79
2016,2,16,15,30,719.0,115.0,3.0,24.0,495.0,349.93,258.31
2016,2,16,15,45,747.5,102.0,3.1,23.5,467.0,310.44,223.37
2016,2,16,16,0,776.0,89.0,3.2,23.0,439.0,270.02,186.49
2016,2,16,16,15,743.5,84.0,3.0,22.0,389.0,214.75,140.0
2016,2,16,16,30,711.0,79.0,2.8,21.0,339.0,164.87,99.37
2016,2,16,16,45,669.5,72.0,2.65,20.0,286.5,115.19,63.18
2016,2,16,17,0,628.0,65.0,2.5,19.0,234.0,69.5,37.71
2016,2,16,17,15,554.0,56.5,2.6,18.0,181.5,39.77,29.36
2016,2,16,17,30,480.0,48.0,2.7,17.0,129.0,35.55,25.42
2016,2,16,17,45,360.0,35.5,2.85,16.5,83.5,27.24,17.49
2016,2,16,18,0,240.0,23.0,3.0,16.0,38.0,18.35,4.17
2016,2,16,18,15,120.0,11.5,3.1,15.5,19.0,11.3,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,123.5,9.5,1.7,7.0,16.0,41.09,0.0
2016,2,17,7,30,247.0,19.0,1.9,8.0,32.0,106.66,11.25
2016,2,17,7,45,377.5,31.0,2.15,9.0,78.0,184.34,137.58
2016,2,17,8,0,508.0,43.0,2.4,10.0,124.0,265.84,211.29
2016,2,17,8,15,584.5,51.0,2.6,11.0,177.5,330.09,268.72
2016,2,17,8,30,661.0,59.0,2.8,12.0,231.0,399.59,328.53
2016,2,17,8,45,706.5,65.0,3.05,13.0,285.0,452.85,373.44
2016,2,17,9,0,752.0,71.0,3.3,14.0,339.0,510.28,419.91
2016,2,17,9,15,784.0,75.0,3.35,14.5,390.5,558.48,457.95
2016,2,17,9,30,816.0,79.0,3.4,15.0,442.0,606.32,494.58
2016,2,17,9,45,837.5,82.5,3.5,16.0,489.0,646.04,523.17
2016,2,17,10,0,859.0,86.0,3.6,17.0,536.0,684.11,549.77
2016,2,17,10,15,875.0,88.5,3.5,17.0,577.0,715.31,571.05
2016,2,17,10,30,891.0,91.0,3.4,17.0,618.0,740.71,587.81
2016,2,17,10,45,901.0,93.5,3.3,17.5,652.0,762.58,600.79
2016,2,17,11,0,911.0,96.0,3.2,18.0,686.0,781.46,611.53
2016,2,17,11,15,919.0,97.5,3.15,18.5,712.5,794.66,618.46
2016,2,17,11,30,927.0,99.0,3.1,19.0,739.0,804.6,623.15
2016,2,17,11,45,930.0,101.0,3.05,19.5,756.5,807.92,623.29
2016,2,17,12,0,933.0,103.0,3.0,20.0,774.0,807.8,621.19
2016,2,17,12,15,935.5,103.5,3.0,20.0,783.5,802.35,616.97
2016,2,17,12,30,938.0,104.0,3.0,20.0,793.0,793.48,610.52
2016,2,17,12,45,936.5,104.5,3.05,20.5,793.0,778.35,598.93
2016,2,17,13,0,935.0,105.0,3.1,21.0,793.0,760.0,585.2
2016,2,17,13,15,932.5,104.5,3.1,21.0,784.5,736.86,569.0
2016,2,17,13,30,930.0,104.0,3.1,21.0,776.0,710.76,549.45
2016,2,17,13,45,924.0,103.5,3.1,21.5,758.5,679.62,524.93
2016,2,17,14,0,918.0,103.0,3.1,22.0,741.0,645.97,498.26
2016,2,17,14,15,910.0,102.0,3.1,22.0,715.5,608.39,469.21
2016,2,17,14,30,902.0,101.0,3.1,22.0,690.0,568.81,438.01
2016,2,17,14,45,890.0,99.0,3.1,22.0,656.5,522.37,400.99
2016,2,17,15,0,878.0,97.0,3.1,22.0,623.0,476.56,363.46
2016,2,17,15,15,861.5,94.5,3.05,21.5,582.5,427.54,323.07
2016,2,17,15,30,845.0,92.0,3.0,21.0,542.0,378.21,281.32
2016,2,17,15,45,822.5,88.5,2.95,21.0,496.0,326.12,236.11
2016,2,17,16,0,800.0,85.0,2.9,21.0,450.0,274.86,191.13
2016,2,17,16,15,768.5,80.5,2.55,20.0,399.0,222.02,146.01
2016,2,17,16,30,737.0,76.0,2.2,19.0,348.0,171.55,104.38
2016,2,17,16,45,690.5,70.5,1.9,18.5,294.5,117.88,64.56
2016,2,17,17,0,644.0,65.0,1.6,18.0,241.0,71.96,38.65
2016,2,17,17,15,571.5,56.5,1.65,17.0,187.5,39.56,29.33
2016,2,17,17,30,499.0,48.0,1.7,16.0,134.0,35.34,25.4
2016,2,17,17,45,375.5,35.5,1.75,15.0,87.0,27.04,17.54
2016,2,17,18,0,252.0,23.0,1.8,14.0,40.0,18.17,5.24
2016,2,17,18,15,126.0,11.5,1.85,14.0,20.0,11.3,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,57.0,12.0,3.9,12.5,15.0,26.62,0.0
2016,2,18,7,30,114.0,24.0,4.1,13.0,30.0,73.21,16.06
2016,2,18,7,45,252.0,41.0,4.35,13.5,75.5,152.73,113.57
2016,2,18,8,0,390.0,58.0,4.6,14.0,121.0,236.97,187.46
2016,2,18,8,15,471.0,69.0,4.8,14.5,173.5,301.48,244.64
2016,2,18,8,30,552.0,80.0,5.0,15.0,226.0,372.52,305.92
2016,2,18,8,45,636.5,80.5,5.25,16.0,283.5,438.97,361.59
2016,2,18,9,0,721.0,81.0,5.5,17.0,341.0,509.51,418.96
2016,2,18,9,15,755.0,86.0,5.5,17.5,393.0,558.86,458.07
2016,2,18,9,30,789.0,91.0,5.5,18.0,445.0,605.92,494.39
2016,2,18,9,45,826.0,89.5,5.55,18.5,494.5,649.68,527.54
2016,2,18,10,0,863.0,88.0,5.6,19.0,544.0,692.55,559.26
2016,2,18,10,15,879.0,90.5,5.6,19.5,585.0,723.89,580.24
2016,2,18,10,30,895.0,93.0,5.6,20.0,626.0,749.38,596.69
2016,2,18,10,45,910.0,93.5,5.7,20.5,661.0,772.84,611.98
2016,2,18,11,0,925.0,94.0,5.8,21.0,696.0,793.45,625.16
2016,2,18,11,15,932.5,95.0,5.85,21.0,722.5,805.89,633.43
2016,2,18,11,30,940.0,96.0,5.9,21.0,749.0,815.02,639.43
2016,2,18,11,45,945.0,97.0,5.95,21.5,767.0,818.84,640.45
2016,2,18,12,0,950.0,98.0,6.0,22.0,785.0,819.18,639.11
2016,2,18,12,15,952.0,98.0,6.05,22.0,794.0,812.76,634.25
2016,2,18,12,30,954.0,98.0,6.1,22.0,803.0,802.87,627.04
2016,2,18,12,45,953.5,98.5,6.15,22.5,803.0,788.25,615.28
2016,2,18,13,0,953.0,99.0,6.2,23.0,803.0,770.32,601.24
2016,2,18,13,15,950.0,98.5,6.2,23.0,794.5,746.46,583.97
2016,2,18,13,30,947.0,98.0,6.2,23.0,786.0,719.6,563.65
2016,2,18,13,45,942.0,97.0,6.2,23.5,768.0,688.11,538.09
2016,2,18,14,0,937.0,96.0,6.2,24.0,750.0,654.02,510.28
2016,2,18,14,15,929.0,94.5,6.15,24.0,724.5,615.31,479.45
2016,2,18,14,30,921.0,93.0,6.1,24.0,699.0,574.55,446.47
2016,2,18,14,45,902.5,94.0,6.05,24.0,663.5,529.15,409.21
2016,2,18,15,0,884.0,95.0,6.0,24.0,628.0,480.37,368.64
2016,2,18,15,15,868.0,92.5,5.85,23.5,587.5,431.18,327.39
2016,2,18,15,30,852.0,90.0,5.7,23.0,547.0,381.62,284.84
2016,2,18,15,45,826.0,88.0,5.55,23.0,500.0,329.37,239.05
2016,2,18,16,0,800.0,86.0,5.4,23.0,453.0,278.29,193.93
2016,2,18,16,15,768.0,81.5,5.0,22.5,402.0,225.18,148.14
2016,2,18,16,30,736.0,77.0,4.6,22.0,351.0,171.24,103.42
2016,2,18,16,45,685.5,71.5,4.2,21.5,296.5,120.29,65.84
2016,2,18,17,0,635.0,66.0,3.8,21.0,242.0,74.29,39.54
2016,2,18,17,15,562.5,58.0,3.65,20.0,188.5,40.66,29.9
2016,2,18,17,30,490.0,50.0,3.5,19.0,135.0,36.97,26.48
2016,2,18,17,45,364.5,37.5,3.4,18.5,88.0,28.76,18.74
2016,2,18,18,0,239.0,25.0,3.3,18.0,41.0,19.99,7.07
2016,2,18,18,15,119.5,12.5,3.5,17.5,20.5,12.29,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,64.5,12.0,4.4,15.5,15.5,28.78,0.0
2016,2,19,7,30,129.0,24.0,4.6,16.0,31.0,78.84,25.87
2016,2,19,7,45,261.0,39.5,4.8,16.5,76.0,154.62,114.45
2016,2,19,8,0,393.0,55.0,5.0,17.0,121.0,235.99,185.19
2016,2,19,8,15,471.5,66.0,5.1,17.5,172.5,300.64,241.84
2016,2,19,8,30,550.0,77.0,5.2,18.0,224.0,370.66,301.56
2016,2,19,8,45,275.0,86.5,5.3,18.5,160.0,253.92,207.46
2016,2,19,9,0,0.0,96.0,5.4,19.0,96.0,94.51,73.19
2016,2,19,9,15,0.5,122.5,5.35,19.5,122.5,121.75,95.36
2016,2,19,9,30,1.0,149.0,5.3,20.0,149.0,148.92,117.0
2016,2,19,9,45,3.5,163.5,5.25,20.5,165.0,164.7,129.17
2016,2,19,10,0,6.0,178.0,5.2,21.0,181.0,180.59,141.32
2016,2,19,10,15,25.0,215.5,5.1,21.5,230.5,232.06,181.97
2016,2,19,10,30,44.0,253.0,5.0,22.0,280.0,290.86,227.52
2016,2,19,10,45,213.0,266.5,4.95,22.5,405.5,435.01,341.82
2016,2,19,11,0,382.0,280.0,4.9,23.0,531.0,582.22,453.9
2016,2,19,11,15,618.5,202.5,4.8,23.0,626.5,689.16,536.7
2016,2,19,11,30,855.0,125.0,4.7,23.0,722.0,787.42,609.21
2016,2,19,11,45,857.0,128.0,4.6,23.5,739.0,790.48,608.43
2016,2,19,12,0,859.0,131.0,4.5,24.0,756.0,790.31,606.02
2016,2,19,12,15,861.5,131.5,4.45,24.0,765.0,784.75,601.43
2016,2,19,12,30,864.0,132.0,4.4,24.0,774.0,776.01,594.85
2016,2,19,12,45,862.0,132.5,4.35,24.5,773.5,760.84,582.71
2016,2,19,13,0,860.0,133.0,4.3,25.0,773.0,742.72,568.61
2016,2,19,13,15,857.0,132.5,4.2,25.0,764.5,720.06,551.47
2016,2,19,13,30,854.0,132.0,4.1,25.0,756.0,694.7,532.24
2016,2,19,13,45,847.0,131.5,4.1,25.0,738.5,664.25,509.36
2016,2,19,14,0,840.0,131.0,4.1,25.0,721.0,631.6,484.53
2016,2,19,14,15,830.5,129.0,4.05,25.0,695.5,594.1,455.59
2016,2,19,14,30,821.0,127.0,4.0,25.0,670.0,554.98,424.9
2016,2,19,14,45,808.5,124.0,4.0,25.0,637.0,512.04,390.81
2016,2,19,15,0,796.0,121.0,4.0,25.0,604.0,468.17,355.21
2016,2,19,15,15,778.5,118.0,3.9,24.5,564.5,418.94,315.29
2016,2,19,15,30,761.0,115.0,3.8,24.0,525.0,372.03,276.1
2016,2,19,15,45,736.5,110.0,3.75,24.0,480.0,321.4,232.93
2016,2,19,16,0,712.0,105.0,3.7,24.0,435.0,272.0,190.34
2016,2,19,16,15,678.0,99.5,3.3,23.5,385.0,221.67,147.83
2016,2,19,16,30,644.0,94.0,2.9,23.0,335.0,174.12,108.95
2016,2,19,16,45,594.5,86.5,2.55,22.5,283.0,126.3,73.8
2016,2,19,17,0,545.0,79.0,2.2,22.0,231.0,83.53,48.61
2016,2,19,17,15,471.5,68.5,2.1,21.0,180.0,49.86,37.75
2016,2,19,17,30,398.0,58.0,2.0,20.0,129.0,44.36,32.77
2016,2,19,17,45,284.0,42.5,1.95,19.0,84.0,32.49,21.93
2016,2,19,18,0,170.0,27.0,1.9,18.0,39.0,21.11,8.59
2016,2,19,18,15,85.0,13.5,1.9,18.0,19.5,13.27,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,48.0,12.0,2.75,16.5,15.5,24.59,0.0
2016,2,20,7,30,96.0,24.0,3.0,17.0,31.0,64.51,25.66
2016,2,20,7,45,202.0,43.0,3.3,17.5,72.5,138.65,102.72
2016,2,20,8,0,308.0,62.0,3.6,18.0,114.0,211.2,165.18
2016,2,20,8,15,383.0,75.0,3.85,18.5,163.5,271.7,217.45
2016,2,20,8,30,458.0,88.0,4.1,19.0,213.0,338.0,273.33
2016,2,20,8,45,510.0,97.5,4.35,19.5,264.0,393.01,318.96
2016,2,20,9,0,562.0,107.0,4.6,20.0,315.0,453.4,367.62
2016,2,20,9,15,281.0,85.0,4.7,20.5,189.0,273.05,222.27
2016,2,20,9,30,0.0,63.0,4.8,21.0,63.0,60.89,44.62
2016,2,20,9,45,0.0,76.5,4.9,21.5,76.5,73.98,55.17
2016,2,20,10,0,0.0,90.0,5.0,22.0,90.0,87.11,65.53
2016,2,20,10,15,0.0,116.5,5.0,22.0,116.5,113.38,86.52
2016,2,20,10,30,0.0,143.0,5.0,22.0,143.0,139.68,107.32
2016,2,20,10,45,6.0,184.5,5.05,22.5,188.5,185.51,143.32
2016,2,20,11,0,12.0,226.0,5.1,23.0,234.0,231.45,178.82
2016,2,20,11,15,13.0,234.0,5.05,23.5,243.5,239.71,184.52
2016,2,20,11,30,14.0,242.0,5.0,24.0,253.0,247.93,190.24
2016,2,20,11,45,12.0,236.0,5.0,24.5,245.5,239.87,183.39
2016,2,20,12,0,10.0,230.0,5.0,25.0,238.0,231.9,176.7
2016,2,20,12,15,10.5,232.5,5.0,25.0,240.5,234.23,178.4
2016,2,20,12,30,11.0,235.0,5.0,25.0,243.0,236.51,180.08
2016,2,20,12,45,16.0,258.0,5.0,25.5,270.5,261.93,199.22
2016,2,20,13,0,21.0,281.0,5.0,26.0,298.0,286.89,217.82
2016,2,20,13,15,18.0,267.0,4.95,26.0,281.0,270.23,205.08
2016,2,20,13,30,15.0,253.0,4.9,26.0,264.0,253.77,192.59
2016,2,20,13,45,27.5,277.0,4.9,26.0,297.0,283.06,215.25
2016,2,20,14,0,40.0,301.0,4.9,26.0,330.0,310.66,236.42
2016,2,20,14,15,111.5,311.5,4.8,26.0,387.0,357.85,273.06
2016,2,20,14,30,183.0,322.0,4.7,26.0,444.0,397.44,303.1
2016,2,20,14,45,108.0,284.5,4.6,26.0,355.5,318.96,243.29
2016,2,20,15,0,33.0,247.0,4.5,26.0,267.0,245.14,187.0
2016,2,20,15,15,32.0,232.0,4.25,25.5,250.5,228.1,174.5
2016,2,20,15,30,31.0,217.0,4.0,25.0,234.0,211.15,161.89
2016,2,20,15,45,194.5,199.5,3.8,25.0,291.5,240.3,181.41
2016,2,20,16,0,358.0,182.0,3.6,25.0,349.0,252.33,184.88
2016,2,20,16,15,328.0,168.5,3.2,24.0,308.5,213.4,153.95
2016,2,20,16,30,298.0,155.0,2.8,23.0,268.0,177.14,125.81
2016,2,20,16,45,285.5,132.5,2.45,22.5,228.0,138.47,96.07
2016,2,20,17,0,273.0,110.0,2.1,22.0,188.0,101.19,70.08
2016,2,20,17,15,229.5,90.0,2.15,21.5,146.0,70.07,55.09
2016,2,20,17,30,186.0,70.0,2.2,21.0,104.0,55.59,42.27
2016,2,20,17,45,126.0,48.5,2.3,21.0,68.0,39.38,27.58
2016,2,20,18,0,66.0,27.0,2.4,21.0,32.0,22.53,10.05
2016,2,20,18,15,33.0,13.5,2.6,21.0,16.0,13.27,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,17.0,2.5,2.46,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,4.82,0.0
2016,2,21,7,45,0.0,12.5,2.7,17.5,12.5,12.05,4.14
2016,2,21,8,0,0.0,20.0,3.0,18.0,20.0,19.29,10.43
2016,2,21,8,15,0.0,28.5,3.15,18.0,28.5,27.5,17.51
2016,2,21,8,30,0.0,37.0,3.3,18.0,37.0,35.72,24.52
2016,2,21,8,45,0.0,45.5,3.45,18.5,45.5,43.94,31.37
2016,2,21,9,0,0.0,54.0,3.6,19.0,54.0,52.17,38.1
2016,2,21,9,15,0.0,58.0,3.6,19.0,58.0,56.05,41.21
2016,2,21,9,30,0.0,62.0,3.6,19.0,62.0,59.93,44.28
2016,2,21,9,45,0.0,58.0,3.6,19.5,58.0,56.06,40.85
2016,2,21,10,0,0.0,54.0,3.6,20.0,54.0,52.2,37.46
2016,2,21,10,15,0.0,101.0,3.5,20.0,101.0,97.95,74.65
2016,2,21,10,30,0.0,148.0,3.4,20.0,148.0,144.68,112.0
2016,2,21,10,45,0.0,141.5,3.35,20.0,141.5,137.95,106.3
2016,2,21,11,0,0.0,135.0,3.3,20.0,135.0,131.36,100.84
2016,2,21,11,15,2.5,163.0,3.15,20.0,165.0,160.84,124.19
2016,2,21,11,30,5.0,191.0,3.0,20.0,195.0,190.27,147.23
2016,2,21,11,45,3.5,177.5,2.85,20.5,180.0,175.53,135.07
2016,2,21,12,0,2.0,164.0,2.7,21.0,165.0,160.92,123.18
2016,2,21,12,15,9.5,216.5,2.45,21.0,223.5,217.81,167.65
2016,2,21,12,30,17.0,269.0,2.2,21.0,282.0,274.27,210.79
2016,2,21,12,45,11.0,228.5,1.95,21.0,237.0,229.65,176.1
2016,2,21,13,0,5.0,188.0,1.7,21.0,192.0,185.6,141.92
2016,2,21,13,15,5.5,191.0,1.5,21.0,195.0,188.49,144.24
2016,2,21,13,30,6.0,194.0,1.3,21.0,198.0,191.31,146.37
2016,2,21,13,45,6.5,199.0,1.15,21.5,203.5,195.95,149.64
2016,2,21,14,0,7.0,204.0,1.0,22.0,209.0,200.45,152.81
2016,2,21,14,15,25.5,245.5,0.95,21.5,263.0,248.12,189.91
2016,2,21,14,30,44.0,287.0,0.9,21.0,317.0,293.63,224.68
2016,2,21,14,45,39.0,268.5,0.9,21.0,294.0,270.79,207.39
2016,2,21,15,0,34.0,250.0,0.9,21.0,271.0,248.44,190.75
2016,2,21,15,15,28.0,229.0,0.85,21.0,245.5,227.29,174.85
2016,2,21,15,30,22.0,208.0,0.8,21.0,220.0,203.63,156.93
2016,2,21,15,45,11.0,142.0,0.75,21.0,148.0,138.6,106.43
2016,2,21,16,0,0.0,76.0,0.7,21.0,76.0,73.49,54.8
2016,2,21,16,15,0.0,67.0,0.65,20.5,67.0,64.76,48.06
2016,2,21,16,30,0.0,58.0,0.6,20.0,58.0,56.04,41.13
2016,2,21,16,45,0.0,48.5,0.55,20.0,48.5,46.85,33.6
2016,2,21,17,0,0.0,39.0,0.5,20.0,39.0,37.65,25.97
2016,2,21,17,15,0.0,29.5,0.5,19.5,29.5,28.47,19.42
2016,2,21,17,30,0.0,20.0,0.5,19.0,20.0,19.29,11.24
2016,2,21,17,45,0.0,12.0,0.55,19.0,12.0,11.57,4.26
2016,2,21,18,0,0.0,4.0,0.6,19.0,4.0,3.85,0.0
2016,2,21,18,15,0.0,2.0,0.65,19.0,2.0,1.97,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
