Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.5,3.1,12.0,0.5,0.49,0.0
2016,2,22,7,30,0.0,1.0,3.2,12.0,1.0,0.96,0.0
2016,2,22,7,45,0.0,2.5,3.35,12.5,2.5,2.41,0.0
2016,2,22,8,0,0.0,4.0,3.5,13.0,4.0,3.85,0.0
2016,2,22,8,15,0.0,6.0,3.45,13.5,6.0,5.78,0.0
2016,2,22,8,30,0.0,8.0,3.4,14.0,8.0,7.71,0.97
2016,2,22,8,45,0.0,10.5,3.35,14.5,10.5,10.13,3.03
2016,2,22,9,0,0.0,13.0,3.3,15.0,13.0,12.54,5.06
2016,2,22,9,15,0.0,37.5,3.1,15.5,37.5,36.21,25.09
2016,2,22,9,30,0.0,62.0,2.9,16.0,62.0,59.93,44.83
2016,2,22,9,45,0.0,81.5,2.75,17.0,81.5,78.83,60.15
2016,2,22,10,0,0.0,101.0,2.6,18.0,101.0,98.03,75.44
2016,2,22,10,15,4.5,152.0,2.4,18.0,155.0,152.26,119.25
2016,2,22,10,30,9.0,203.0,2.2,18.0,209.0,206.98,162.51
2016,2,22,10,45,16.5,230.5,2.05,18.5,241.5,240.03,187.77
2016,2,22,11,0,24.0,258.0,1.9,19.0,274.0,273.07,212.62
2016,2,22,11,15,20.5,257.0,1.75,19.0,271.0,268.68,208.51
2016,2,22,11,30,17.0,256.0,1.6,19.0,268.0,264.31,204.61
2016,2,22,11,45,22.0,275.0,1.45,19.5,291.0,286.45,220.83
2016,2,22,12,0,27.0,294.0,1.3,20.0,314.0,308.34,236.5
2016,2,22,12,15,44.5,321.5,1.1,20.0,355.0,351.59,268.5
2016,2,22,12,30,62.0,349.0,0.9,20.0,396.0,389.79,295.9
2016,2,22,12,45,125.0,364.5,0.75,20.5,459.0,450.93,339.98
2016,2,22,13,0,188.0,380.0,0.6,21.0,522.0,506.05,377.99
2016,2,22,13,15,514.0,259.5,0.55,21.0,642.5,613.14,458.7
2016,2,22,13,30,840.0,139.0,0.5,21.0,763.0,701.63,522.37
2016,2,22,13,45,578.5,235.5,0.45,21.5,661.0,598.77,444.5
2016,2,22,14,0,317.0,332.0,0.4,22.0,559.0,508.0,376.49
2016,2,22,14,15,260.5,329.0,0.45,22.0,511.0,458.52,342.09
2016,2,22,14,30,204.0,326.0,0.5,22.0,463.0,413.79,310.13
2016,2,22,14,45,250.0,302.5,0.6,22.0,462.5,404.87,304.72
2016,2,22,15,0,296.0,279.0,0.7,22.0,462.0,389.46,293.58
2016,2,22,15,15,508.0,205.5,0.8,21.5,495.0,393.84,295.94
2016,2,22,15,30,720.0,132.0,0.9,21.0,528.0,379.68,281.28
2016,2,22,15,45,693.5,127.0,1.05,21.0,482.5,329.94,240.42
2016,2,22,16,0,667.0,122.0,1.2,21.0,437.0,281.73,200.09
2016,2,22,16,15,632.0,115.0,1.2,20.5,388.0,231.71,158.57
2016,2,22,16,30,597.0,108.0,1.2,20.0,339.0,184.7,120.31
2016,2,22,16,45,550.5,99.0,1.3,20.0,287.5,137.92,85.09
2016,2,22,17,0,504.0,90.0,1.4,20.0,236.0,95.24,58.09
2016,2,22,17,15,434.0,77.5,1.45,19.0,185.0,56.23,43.66
2016,2,22,17,30,364.0,65.0,1.5,18.0,134.0,48.54,36.79
2016,2,22,17,45,262.5,48.0,1.6,17.5,89.0,36.7,25.88
2016,2,22,18,0,161.0,31.0,1.7,17.0,44.0,24.24,12.62
2016,2,22,18,15,80.5,15.5,2.0,16.5,22.0,15.24,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,122.0,13.0,5.45,12.0,22.0,46.59,0.0
2016,2,23,7,30,244.0,26.0,5.6,12.0,44.0,123.91,74.43
2016,2,23,7,45,386.0,36.0,5.75,12.5,93.0,201.68,155.58
2016,2,23,8,0,528.0,46.0,5.9,13.0,142.0,289.52,233.36
2016,2,23,8,15,264.0,35.5,6.2,13.0,83.5,175.55,144.12
2016,2,23,8,30,0.0,25.0,6.5,13.0,25.0,24.12,15.08
2016,2,23,8,45,0.0,35.5,6.8,13.5,35.5,34.27,23.75
2016,2,23,9,0,0.0,46.0,7.1,14.0,46.0,44.43,32.29
2016,2,23,9,15,0.0,84.5,7.3,14.0,84.5,81.97,63.95
2016,2,23,9,30,0.0,123.0,7.5,14.0,123.0,120.88,96.36
2016,2,23,9,45,0.0,136.0,7.7,14.0,136.0,133.66,106.68
2016,2,23,10,0,0.0,149.0,7.9,14.0,149.0,146.41,116.93
2016,2,23,10,15,0.0,98.5,8.1,14.0,98.5,95.46,74.37
2016,2,23,10,30,0.0,48.0,8.3,14.0,48.0,46.41,33.3
2016,2,23,10,45,0.0,97.5,8.55,14.0,97.5,94.43,73.2
2016,2,23,11,0,0.0,147.0,8.8,14.0,147.0,143.23,113.3
2016,2,23,11,15,63.0,249.0,8.9,14.0,294.5,298.5,241.61
2016,2,23,11,30,126.0,351.0,9.0,14.0,442.0,456.74,368.93
2016,2,23,11,45,86.0,339.5,9.15,14.0,402.5,406.32,327.27
2016,2,23,12,0,46.0,328.0,9.3,14.0,363.0,361.5,290.14
2016,2,23,12,15,23.0,236.0,9.3,13.5,253.5,250.08,200.51
2016,2,23,12,30,0.0,144.0,9.3,13.0,144.0,139.63,110.05
2016,2,23,12,45,3.5,173.5,9.35,13.0,176.5,170.77,135.72
2016,2,23,13,0,7.0,203.0,9.4,13.0,209.0,201.6,160.99
2016,2,23,13,15,3.5,151.0,9.4,13.0,154.0,148.56,117.55
2016,2,23,13,30,0.0,99.0,9.4,13.0,99.0,95.86,74.12
2016,2,23,13,45,3.5,151.0,9.4,13.0,153.5,148.12,117.39
2016,2,23,14,0,7.0,203.0,9.4,13.0,208.0,199.58,159.72
2016,2,23,14,15,6.0,195.5,9.35,12.5,200.0,191.27,153.33
2016,2,23,14,30,5.0,188.0,9.3,12.0,192.0,183.04,147.04
2016,2,23,14,45,2.5,150.5,9.3,12.0,152.5,145.93,116.58
2016,2,23,15,0,0.0,113.0,9.3,12.0,113.0,109.04,86.09
2016,2,23,15,15,0.0,100.0,9.2,11.5,100.0,96.62,76.05
2016,2,23,15,30,0.0,87.0,9.1,11.0,87.0,84.17,65.9
2016,2,23,15,45,0.0,77.5,9.05,11.0,77.5,74.95,58.29
2016,2,23,16,0,0.0,68.0,9.0,11.0,68.0,65.74,50.63
2016,2,23,16,15,0.0,60.5,8.8,10.5,60.5,58.47,44.67
2016,2,23,16,30,0.0,53.0,8.6,10.0,53.0,51.2,38.65
2016,2,23,16,45,0.0,45.0,8.45,9.5,45.0,43.46,32.12
2016,2,23,17,0,0.0,37.0,8.3,9.0,37.0,35.72,25.48
2016,2,23,17,15,0.0,29.0,8.05,8.5,29.0,27.98,19.9
2016,2,23,17,30,0.0,21.0,7.8,8.0,21.0,20.26,12.73
2016,2,23,17,45,0.0,14.0,7.6,8.0,14.0,13.5,6.36
2016,2,23,18,0,0.0,7.0,7.4,8.0,7.0,6.74,0.0
2016,2,23,18,15,0.0,3.5,7.4,7.5,3.5,3.44,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,202.0,12.5,5.1,4.5,28.0,69.03,0.0
2016,2,24,7,30,404.0,25.0,5.3,5.0,56.0,173.21,113.4
2016,2,24,7,45,519.0,34.5,5.5,5.5,109.0,247.95,197.09
2016,2,24,8,0,634.0,44.0,5.7,6.0,162.0,331.06,274.02
2016,2,24,8,15,699.5,50.0,5.9,6.5,219.5,396.29,334.62
2016,2,24,8,30,765.0,56.0,6.1,7.0,277.0,465.35,396.42
2016,2,24,8,45,814.5,58.0,6.35,8.0,335.0,524.34,447.27
2016,2,24,9,0,864.0,60.0,6.6,9.0,393.0,581.34,494.81
2016,2,24,9,15,891.0,63.0,6.55,9.5,447.0,629.99,534.22
2016,2,24,9,30,918.0,66.0,6.5,10.0,501.0,677.78,571.75
2016,2,24,9,45,943.5,65.0,6.5,10.5,550.5,718.71,601.6
2016,2,24,10,0,969.0,64.0,6.5,11.0,600.0,758.01,629.52
2016,2,24,10,15,982.5,65.5,6.4,11.5,642.5,789.42,650.6
2016,2,24,10,30,996.0,67.0,6.3,12.0,685.0,817.97,669.29
2016,2,24,10,45,1008.0,66.0,6.25,12.5,720.5,839.55,682.73
2016,2,24,11,0,1020.0,65.0,6.2,13.0,756.0,857.85,693.72
2016,2,24,11,15,1026.5,66.0,6.15,13.5,783.0,870.6,700.58
2016,2,24,11,30,1033.0,67.0,6.1,14.0,810.0,879.65,704.79
2016,2,24,11,45,1029.5,73.5,6.05,14.5,829.0,882.93,704.86
2016,2,24,12,0,1026.0,80.0,6.0,15.0,848.0,882.28,702.2
2016,2,24,12,15,1028.0,80.0,5.9,15.0,857.5,875.3,696.15
2016,2,24,12,30,1030.0,80.0,5.8,15.0,867.0,864.57,687.51
2016,2,24,12,45,1031.5,79.5,5.75,15.5,867.5,849.23,674.6
2016,2,24,13,0,1033.0,79.0,5.7,16.0,868.0,830.23,659.18
2016,2,24,13,15,1031.5,78.5,5.6,16.0,859.5,805.52,640.72
2016,2,24,13,30,1030.0,78.0,5.5,16.0,851.0,777.46,619.85
2016,2,24,13,45,1027.0,77.0,5.4,16.0,833.0,744.68,595.23
2016,2,24,14,0,1024.0,76.0,5.3,16.0,815.0,708.9,566.56
2016,2,24,14,15,1017.5,75.0,5.2,16.0,788.5,668.23,533.66
2016,2,24,14,30,1011.0,74.0,5.1,16.0,762.0,625.14,498.28
2016,2,24,14,45,1003.5,72.0,5.05,16.0,727.0,578.39,459.44
2016,2,24,15,0,996.0,70.0,5.0,16.0,692.0,529.74,418.14
2016,2,24,15,15,983.5,68.5,4.85,16.0,650.0,477.79,372.98
2016,2,24,15,30,971.0,67.0,4.7,16.0,608.0,424.85,325.96
2016,2,24,15,45,954.5,64.5,4.6,16.0,560.0,368.98,275.74
2016,2,24,16,0,938.0,62.0,4.5,16.0,512.0,313.06,224.72
2016,2,24,16,15,913.0,59.5,3.95,15.0,458.5,255.46,173.04
2016,2,24,16,30,888.0,57.0,3.4,14.0,405.0,199.22,123.76
2016,2,24,16,45,852.0,53.0,2.85,13.5,348.0,142.08,77.74
2016,2,24,17,0,816.0,49.0,2.3,13.0,291.0,88.01,42.34
2016,2,24,17,15,757.5,44.5,2.05,12.0,233.0,33.37,24.48
2016,2,24,17,30,699.0,40.0,1.8,11.0,175.0,29.75,21.14
2016,2,24,17,45,592.0,32.0,1.6,10.0,120.5,24.82,16.38
2016,2,24,18,0,485.0,24.0,1.4,9.0,66.0,19.68,10.27
2016,2,24,18,15,242.5,12.0,1.4,8.5,33.0,11.8,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,202.0,12.5,2.7,6.0,29.0,69.78,0.0
2016,2,25,7,30,404.0,25.0,3.0,7.0,58.0,176.03,118.75
2016,2,25,7,45,517.0,34.5,3.3,8.0,111.0,249.42,196.48
2016,2,25,8,0,630.0,44.0,3.6,9.0,164.0,332.03,270.83
2016,2,25,8,15,694.5,50.5,3.6,9.5,221.0,397.4,329.62
2016,2,25,8,30,759.0,57.0,3.6,10.0,278.0,466.58,389.23
2016,2,25,8,45,798.0,61.5,3.6,11.0,334.5,522.65,435.3
2016,2,25,9,0,837.0,66.0,3.6,12.0,391.0,579.48,480.01
2016,2,25,9,15,863.5,69.5,3.6,12.5,444.5,627.67,517.22
2016,2,25,9,30,890.0,73.0,3.6,13.0,498.0,671.3,549.92
2016,2,25,9,45,908.5,75.5,3.6,14.0,546.0,710.69,576.2
2016,2,25,10,0,927.0,78.0,3.6,15.0,594.0,748.11,600.12
2016,2,25,10,15,940.0,80.0,3.55,15.5,636.0,778.69,619.5
2016,2,25,10,30,953.0,82.0,3.5,16.0,678.0,806.52,636.72
2016,2,25,10,45,961.5,84.0,3.45,16.5,712.5,827.97,649.21
2016,2,25,11,0,970.0,86.0,3.4,17.0,747.0,846.15,659.37
2016,2,25,11,15,976.5,87.5,3.35,17.0,773.5,858.83,666.94
2016,2,25,11,30,983.0,89.0,3.3,17.0,800.0,867.98,672.15
2016,2,25,11,45,985.5,90.0,3.25,17.5,817.5,869.86,671.12
2016,2,25,12,0,988.0,91.0,3.2,18.0,835.0,868.08,667.75
2016,2,25,12,15,989.5,91.5,3.2,18.0,844.0,861.37,662.68
2016,2,25,12,30,991.0,92.0,3.2,18.0,853.0,851.03,655.25
2016,2,25,12,45,989.0,92.5,3.25,18.0,852.5,834.49,643.9
2016,2,25,13,0,987.0,93.0,3.3,18.0,852.0,814.53,630.24
2016,2,25,13,15,984.0,93.0,3.3,18.0,842.5,790.07,613.17
2016,2,25,13,30,981.0,93.0,3.3,18.0,833.0,762.45,593.88
2016,2,25,13,45,975.0,92.5,3.35,18.0,814.5,729.38,570.12
2016,2,25,14,0,969.0,92.0,3.4,18.0,796.0,693.63,543.08
2016,2,25,14,15,961.0,91.0,3.45,18.0,769.0,653.74,512.39
2016,2,25,14,30,953.0,90.0,3.5,18.0,742.0,611.7,479.36
2016,2,25,14,45,935.5,91.0,3.55,18.0,705.5,564.72,441.71
2016,2,25,15,0,918.0,92.0,3.6,18.0,669.0,516.77,402.34
2016,2,25,15,15,902.5,90.0,3.65,17.5,627.5,466.26,360.65
2016,2,25,15,30,887.0,88.0,3.7,17.0,586.0,412.02,314.78
2016,2,25,15,45,866.0,85.0,3.8,16.5,538.0,357.82,267.74
2016,2,25,16,0,845.0,82.0,3.9,16.0,490.0,304.23,220.19
2016,2,25,16,15,816.0,78.0,3.75,15.5,437.5,248.85,171.07
2016,2,25,16,30,787.0,74.0,3.6,15.0,385.0,195.53,124.69
2016,2,25,16,45,745.5,68.5,3.45,14.5,329.5,141.74,81.67
2016,2,25,17,0,704.0,63.0,3.3,14.0,274.0,91.97,48.64
2016,2,25,17,15,638.0,56.0,3.15,13.0,218.0,41.32,31.49
2016,2,25,17,30,572.0,49.0,3.0,12.0,162.0,34.69,25.46
2016,2,25,17,45,462.0,38.5,2.9,11.0,111.0,28.4,19.46
2016,2,25,18,0,352.0,28.0,2.8,10.0,60.0,21.69,12.06
2016,2,25,18,15,176.0,14.0,2.9,9.5,30.0,13.76,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,167.5,14.0,1.45,3.5,28.5,62.07,0.0
2016,2,26,7,30,335.0,28.0,1.5,4.0,57.0,162.71,114.48
2016,2,26,7,45,450.0,39.0,1.55,5.0,108.5,234.35,186.79
2016,2,26,8,0,565.0,50.0,1.6,6.0,160.0,316.55,259.87
2016,2,26,8,15,632.0,57.5,1.85,7.0,216.0,381.25,317.18
2016,2,26,8,30,699.0,65.0,2.1,8.0,272.0,450.26,375.89
2016,2,26,8,45,742.0,70.0,2.35,9.0,328.0,504.39,420.68
2016,2,26,9,0,785.0,75.0,2.6,10.0,384.0,562.31,466.82
2016,2,26,9,15,814.5,79.0,2.5,10.5,437.0,611.32,504.03
2016,2,26,9,30,844.0,83.0,2.4,11.0,490.0,659.71,539.47
2016,2,26,9,45,863.5,86.5,2.35,11.5,537.5,699.66,567.15
2016,2,26,10,0,883.0,90.0,2.3,12.0,585.0,737.74,592.11
2016,2,26,10,15,898.0,92.5,2.15,12.5,627.0,765.56,608.41
2016,2,26,10,30,913.0,95.0,2.0,13.0,669.0,794.58,625.3
2016,2,26,10,45,923.0,97.0,1.85,13.5,703.5,816.47,636.73
2016,2,26,11,0,933.0,99.0,1.7,14.0,738.0,835.26,645.83
2016,2,26,11,15,940.0,100.5,1.6,14.0,764.5,847.93,652.3
2016,2,26,11,30,947.0,102.0,1.5,14.0,791.0,857.19,656.51
2016,2,26,11,45,952.0,102.5,1.4,14.5,809.5,860.36,655.41
2016,2,26,12,0,957.0,103.0,1.3,15.0,828.0,860.0,652.06
2016,2,26,12,15,959.0,103.5,1.25,15.0,837.0,853.74,646.77
2016,2,26,12,30,961.0,104.0,1.2,15.0,846.0,843.96,639.31
2016,2,26,12,45,962.0,103.5,1.15,15.5,846.0,828.94,627.3
2016,2,26,13,0,963.0,103.0,1.1,16.0,846.0,810.52,613.2
2016,2,26,13,15,960.5,102.5,1.1,16.0,837.0,786.28,597.09
2016,2,26,13,30,958.0,102.0,1.1,16.0,828.0,758.96,578.92
2016,2,26,13,45,954.0,100.5,1.15,16.5,810.5,726.73,556.02
2016,2,26,14,0,950.0,99.0,1.2,17.0,793.0,691.8,530.14
2016,2,26,14,15,942.5,97.5,1.2,17.0,766.5,652.24,500.89
2016,2,26,14,30,935.0,96.0,1.2,17.0,740.0,610.55,469.39
2016,2,26,14,45,925.0,94.0,1.3,17.0,705.5,565.19,435.03
2016,2,26,15,0,915.0,92.0,1.4,17.0,671.0,518.33,398.29
2016,2,26,15,15,900.5,89.5,1.4,17.0,629.5,467.82,357.06
2016,2,26,15,30,886.0,87.0,1.4,17.0,588.0,416.7,314.14
2016,2,26,15,45,865.5,84.0,1.45,17.0,540.0,359.37,265.51
2016,2,26,16,0,845.0,81.0,1.5,17.0,492.0,305.83,218.73
2016,2,26,16,15,816.0,77.5,1.35,16.5,439.5,250.77,170.74
2016,2,26,16,30,787.0,74.0,1.2,16.0,387.0,197.76,125.27
2016,2,26,16,45,745.0,69.0,1.1,15.5,331.5,144.19,82.87
2016,2,26,17,0,703.0,64.0,1.0,15.0,276.0,94.72,50.07
2016,2,26,17,15,638.5,57.0,1.05,14.0,220.0,43.87,33.65
2016,2,26,17,30,574.0,50.0,1.1,13.0,164.0,35.39,26.03
2016,2,26,17,45,463.5,39.5,1.15,12.0,112.5,29.14,20.1
2016,2,26,18,0,353.0,29.0,1.2,11.0,61.0,22.49,12.9
2016,2,26,18,15,176.5,14.5,1.25,10.5,30.5,14.25,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,153.0,15.0,2.5,7.5,29.0,59.45,0.0
2016,2,27,7,30,306.0,30.0,2.7,8.0,58.0,156.2,111.12
2016,2,27,7,45,412.5,42.5,2.9,9.0,107.5,225.46,178.69
2016,2,27,8,0,519.0,55.0,3.1,10.0,157.0,304.48,248.71
2016,2,27,8,15,586.5,63.0,3.3,11.0,212.5,368.4,304.87
2016,2,27,8,30,654.0,71.0,3.5,12.0,268.0,436.67,362.55
2016,2,27,8,45,694.0,77.5,3.75,13.5,322.0,491.55,406.78
2016,2,27,9,0,734.0,84.0,4.0,15.0,376.0,547.55,450.14
2016,2,27,9,15,764.5,89.0,4.05,15.5,428.0,594.2,486.12
2016,2,27,9,30,795.0,94.0,4.1,16.0,480.0,642.93,522.65
2016,2,27,9,45,814.0,98.5,4.2,16.5,527.0,682.33,551.29
2016,2,27,10,0,833.0,103.0,4.3,17.0,574.0,719.94,577.15
2016,2,27,10,15,848.5,106.0,4.35,17.5,615.0,751.3,597.86
2016,2,27,10,30,864.0,109.0,4.4,18.0,656.0,780.22,616.67
2016,2,27,10,45,873.0,112.0,4.45,18.5,689.5,801.48,629.81
2016,2,27,11,0,882.0,115.0,4.5,19.0,723.0,819.73,640.83
2016,2,27,11,15,890.0,116.5,4.5,19.0,749.5,832.46,648.9
2016,2,27,11,30,898.0,118.0,4.5,19.0,776.0,838.76,652.51
2016,2,27,11,45,901.0,120.0,4.55,19.5,793.5,841.71,652.96
2016,2,27,12,0,904.0,122.0,4.6,20.0,811.0,841.29,651.17
2016,2,27,12,15,906.5,122.5,4.6,20.0,820.0,835.59,646.75
2016,2,27,12,30,909.0,123.0,4.6,20.0,829.0,826.56,640.11
2016,2,27,12,45,907.0,124.0,4.65,20.5,828.5,811.29,628.23
2016,2,27,13,0,905.0,125.0,4.7,21.0,828.0,792.9,614.24
2016,2,27,13,15,902.5,124.5,4.65,21.0,819.0,769.65,597.53
2016,2,27,13,30,900.0,124.0,4.6,21.0,810.0,743.53,578.63
2016,2,27,13,45,892.5,123.5,4.6,21.0,791.5,711.03,554.1
2016,2,27,14,0,885.0,123.0,4.6,21.0,773.0,676.07,527.41
2016,2,27,14,15,877.0,121.5,4.55,21.0,747.0,637.74,497.57
2016,2,27,14,30,869.0,120.0,4.5,21.0,721.0,597.55,465.77
2016,2,27,14,45,856.0,118.0,4.5,21.0,686.5,552.63,429.89
2016,2,27,15,0,843.0,116.0,4.5,21.0,652.0,506.69,392.38
2016,2,27,15,15,826.5,113.0,4.45,20.5,611.0,457.54,352.1
2016,2,27,15,30,810.0,110.0,4.4,20.0,570.0,408.21,310.57
2016,2,27,15,45,785.0,106.5,4.35,20.0,523.0,355.66,265.13
2016,2,27,16,0,760.0,103.0,4.3,20.0,476.0,301.04,217.49
2016,2,27,16,15,728.5,98.0,3.95,19.5,424.5,248.04,171.46
2016,2,27,16,30,697.0,93.0,3.6,19.0,373.0,197.5,128.35
2016,2,27,16,45,652.0,86.5,3.3,18.5,319.0,146.74,88.28
2016,2,27,17,0,607.0,80.0,3.0,18.0,265.0,100.5,57.22
2016,2,27,17,15,539.5,70.5,2.75,17.0,211.0,56.15,37.44
2016,2,27,17,30,472.0,61.0,2.5,16.0,157.0,45.16,34.27
2016,2,27,17,45,366.0,47.5,2.3,15.0,108.0,36.51,26.25
2016,2,27,18,0,260.0,34.0,2.1,14.0,59.0,26.37,16.04
2016,2,27,18,15,130.0,17.0,2.2,14.0,29.5,13.38,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,105.5,18.0,3.9,11.5,28.0,48.92,0.0
2016,2,28,7,30,211.0,36.0,4.2,12.0,56.0,131.88,94.31
2016,2,28,7,45,325.5,50.5,4.5,13.0,105.0,201.28,158.33
2016,2,28,8,0,440.0,65.0,4.8,14.0,154.0,282.43,229.01
2016,2,28,8,15,220.0,53.0,5.2,14.5,97.5,177.34,145.37
2016,2,28,8,30,0.0,41.0,5.6,15.0,41.0,39.59,28.1
2016,2,28,8,45,0.0,49.0,6.05,16.0,49.0,47.33,34.52
2016,2,28,9,0,0.0,57.0,6.5,17.0,57.0,55.08,40.78
2016,2,28,9,15,0.0,82.0,6.55,17.5,82.0,79.35,60.79
2016,2,28,9,30,0.0,107.0,6.6,18.0,107.0,104.34,81.09
2016,2,28,9,45,0.0,118.0,6.7,19.0,118.0,115.17,89.35
2016,2,28,10,0,0.0,129.0,6.8,20.0,129.0,125.98,97.5
2016,2,28,10,15,72.5,216.5,6.7,20.0,263.0,274.63,218.5
2016,2,28,10,30,145.0,304.0,6.6,20.0,397.0,430.12,340.98
2016,2,28,10,45,108.5,312.0,6.5,20.5,384.0,403.09,317.37
2016,2,28,11,0,72.0,320.0,6.4,21.0,371.0,381.77,298.57
2016,2,28,11,15,91.5,340.0,6.2,21.5,406.5,416.52,324.55
2016,2,28,11,30,111.0,360.0,6.0,22.0,442.0,450.9,349.77
2016,2,28,11,45,123.5,371.5,5.85,22.5,464.5,475.29,367.05
2016,2,28,12,0,136.0,383.0,5.7,23.0,487.0,493.5,379.6
2016,2,28,12,15,158.0,388.5,5.5,23.0,511.0,512.3,393.51
2016,2,28,12,30,180.0,394.0,5.3,23.0,535.0,529.99,406.48
2016,2,28,12,45,167.0,394.0,5.1,23.5,525.0,514.42,393.21
2016,2,28,13,0,154.0,394.0,4.9,24.0,515.0,498.66,380.03
2016,2,28,13,15,216.0,383.0,4.7,24.0,550.5,526.26,401.41
2016,2,28,13,30,278.0,372.0,4.5,24.0,586.0,550.89,420.05
2016,2,28,13,45,256.0,367.0,4.35,24.0,560.5,520.12,396.51
2016,2,28,14,0,234.0,362.0,4.2,24.0,535.0,490.59,374.21
2016,2,28,14,15,535.0,246.0,4.1,24.0,623.0,551.05,423.41
2016,2,28,14,30,836.0,130.0,4.0,24.0,711.0,591.33,454.82
2016,2,28,14,45,816.0,131.0,3.9,24.0,676.0,546.74,419.22
2016,2,28,15,0,796.0,132.0,3.8,24.0,641.0,501.8,383.05
2016,2,28,15,15,778.5,128.5,3.7,24.0,600.5,450.95,341.76
2016,2,28,15,30,761.0,125.0,3.6,24.0,560.0,402.55,301.39
2016,2,28,15,45,738.5,119.5,3.5,24.0,514.0,350.95,257.86
2016,2,28,16,0,716.0,114.0,3.4,24.0,468.0,300.42,214.53
2016,2,28,16,15,683.0,108.5,3.05,23.0,417.0,248.76,171.11
2016,2,28,16,30,650.0,103.0,2.7,22.0,366.0,199.82,130.48
2016,2,28,16,45,607.0,94.5,2.35,21.5,313.0,149.96,91.54
2016,2,28,17,0,564.0,86.0,2.0,21.0,260.0,104.48,60.81
2016,2,28,17,15,495.5,76.0,1.95,20.0,207.0,61.95,41.18
2016,2,28,17,30,427.0,66.0,1.9,19.0,154.0,48.63,36.87
2016,2,28,17,45,325.5,51.0,1.85,18.5,106.0,38.56,27.65
2016,2,28,18,0,224.0,36.0,1.8,18.0,58.0,27.95,17.2
2016,2,28,18,15,112.0,18.0,1.85,17.5,29.0,14.17,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,63.0,20.5,1.7,14.5,27.0,48.04,0.0
2016,2,29,7,30,126.0,41.0,1.9,15.0,54.0,103.59,74.69
2016,2,29,7,45,226.5,60.5,2.1,16.0,101.0,176.28,137.55
2016,2,29,8,0,327.0,80.0,2.3,17.0,148.0,252.51,202.02
2016,2,29,8,15,163.5,75.0,2.35,17.5,109.0,170.35,137.2
2016,2,29,8,30,0.0,70.0,2.4,18.0,70.0,68.12,51.59
2016,2,29,8,45,0.0,76.0,2.45,18.5,76.0,73.78,56.2
2016,2,29,9,0,0.0,82.0,2.5,19.0,82.0,79.54,60.68
2016,2,29,9,15,0.0,94.0,2.6,19.5,94.0,91.42,70.1
2016,2,29,9,30,0.0,106.0,2.7,20.0,106.0,103.28,79.37
2016,2,29,9,45,1.0,139.0,2.8,20.5,139.5,137.13,106.26
2016,2,29,10,0,2.0,172.0,2.9,21.0,173.0,171.07,132.74
2016,2,29,10,15,6.5,194.0,2.95,21.5,198.0,196.34,152.11
2016,2,29,10,30,11.0,216.0,3.0,22.0,223.0,221.67,171.32
2016,2,29,10,45,24.0,253.5,3.15,22.5,270.0,269.47,207.91
2016,2,29,11,0,37.0,291.0,3.3,23.0,317.0,323.88,248.83
2016,2,29,11,15,59.5,321.5,3.3,23.0,365.0,372.14,285.24
2016,2,29,11,30,82.0,352.0,3.3,23.0,413.0,420.01,320.91
2016,2,29,11,45,118.5,369.5,3.35,23.5,459.5,470.12,357.68
2016,2,29,12,0,155.0,387.0,3.4,24.0,506.0,513.73,389.2
2016,2,29,12,15,207.0,387.0,3.45,24.0,548.5,550.8,417.05
2016,2,29,12,30,259.0,387.0,3.5,24.0,591.0,589.25,445.61
2016,2,29,12,45,276.0,383.5,3.55,24.0,600.5,591.36,447.27
2016,2,29,13,0,293.0,380.0,3.6,24.0,610.0,591.98,448.03
2016,2,29,13,15,329.0,366.0,3.65,24.0,621.5,594.7,450.83
2016,2,29,13,30,365.0,352.0,3.7,24.0,633.0,594.87,451.67
2016,2,29,13,45,270.0,360.5,3.75,24.0,566.0,525.23,399.32
2016,2,29,14,0,175.0,369.0,3.8,24.0,499.0,460.93,350.65
2016,2,29,14,15,173.5,355.5,3.8,24.0,481.0,438.55,334.38
2016,2,29,14,30,172.0,342.0,3.8,24.0,463.0,415.94,317.62
2016,2,29,14,45,436.0,258.5,3.85,24.0,544.5,466.44,357.75
2016,2,29,15,0,700.0,175.0,3.9,24.0,626.0,497.3,380.13
2016,2,29,15,15,680.0,170.0,3.9,24.0,586.0,450.31,342.08
2016,2,29,15,30,660.0,165.0,3.9,24.0,546.0,403.85,303.96
2016,2,29,15,45,630.5,160.0,3.9,24.0,499.5,354.96,263.41
2016,2,29,16,0,601.0,155.0,3.9,24.0,453.0,307.61,223.61
2016,2,29,16,15,565.0,146.5,3.65,23.5,403.5,257.93,182.44
2016,2,29,16,30,529.0,138.0,3.4,23.0,354.0,211.38,144.34
2016,2,29,16,45,482.0,126.0,3.15,22.5,302.0,163.8,107.61
2016,2,29,17,0,435.0,114.0,2.9,22.0,250.0,121.04,78.09
2016,2,29,17,15,368.0,99.0,2.65,21.0,198.5,80.42,56.11
2016,2,29,17,30,301.0,84.0,2.4,20.0,147.0,62.77,48.97
2016,2,29,17,45,218.5,62.5,2.2,19.5,101.0,50.01,37.41
2016,2,29,18,0,136.0,41.0,2.0,19.0,55.0,33.54,22.01
2016,2,29,18,15,68.0,20.5,2.0,18.5,27.5,17.23,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,110.5,20.0,3.5,16.5,31.0,66.73,3.36
2016,3,1,7,30,221.0,40.0,3.7,17.0,62.0,142.24,103.91
2016,3,1,7,45,342.0,52.5,3.95,17.5,112.5,213.93,167.04
2016,3,1,8,0,463.0,65.0,4.2,18.0,163.0,298.88,239.66
2016,3,1,8,15,531.5,74.5,4.4,18.5,217.5,363.92,295.27
2016,3,1,8,30,600.0,84.0,4.6,19.0,272.0,433.39,352.87
2016,3,1,8,45,492.5,116.0,4.8,20.0,289.5,427.11,346.98
2016,3,1,9,0,385.0,148.0,5.0,21.0,307.0,413.58,334.15
2016,3,1,9,15,477.0,147.0,5.1,21.5,368.5,483.84,389.73
2016,3,1,9,30,569.0,146.0,5.2,22.0,430.0,558.64,447.39
2016,3,1,9,45,555.5,166.5,5.3,22.5,465.5,586.02,466.12
2016,3,1,10,0,542.0,187.0,5.4,23.0,501.0,610.45,482.44
2016,3,1,10,15,715.0,143.5,5.5,23.0,588.0,707.67,557.88
2016,3,1,10,30,888.0,100.0,5.6,23.0,675.0,799.53,624.17
2016,3,1,10,45,905.5,99.5,5.75,23.0,711.0,824.3,641.1
2016,3,1,11,0,923.0,99.0,5.9,23.0,747.0,846.25,656.4
2016,3,1,11,15,930.5,100.0,6.0,23.0,773.5,858.68,664.72
2016,3,1,11,30,938.0,101.0,6.1,23.0,800.0,867.73,670.81
2016,3,1,11,45,946.5,100.0,6.25,23.0,819.0,872.07,673.9
2016,3,1,12,0,955.0,99.0,6.4,23.0,838.0,872.89,674.62
2016,3,1,12,15,957.0,99.0,6.45,23.0,847.0,865.96,669.49
2016,3,1,12,30,959.0,99.0,6.5,23.0,856.0,855.52,661.99
2016,3,1,12,45,961.5,98.0,6.55,23.0,856.5,840.97,651.65
2016,3,1,13,0,964.0,97.0,6.6,23.0,857.0,822.98,638.92
2016,3,1,13,15,961.5,96.5,6.55,23.0,848.0,798.43,621.14
2016,3,1,13,30,959.0,96.0,6.5,23.0,839.0,770.79,601.17
2016,3,1,13,45,956.5,94.0,6.5,23.0,821.0,738.74,578.13
2016,3,1,14,0,954.0,92.0,6.5,23.0,803.0,703.9,551.59
2016,3,1,14,15,653.0,203.0,6.45,23.0,682.5,588.33,459.4
2016,3,1,14,30,352.0,314.0,6.4,23.0,562.0,492.27,381.78
2016,3,1,14,45,625.0,205.5,6.35,23.0,620.0,520.06,404.98
2016,3,1,15,0,898.0,97.0,6.3,23.0,678.0,529.04,410.74
2016,3,1,15,15,884.0,94.5,6.2,22.5,637.0,478.97,369.24
2016,3,1,15,30,870.0,92.0,6.1,22.0,596.0,425.07,323.84
2016,3,1,15,45,854.5,87.5,6.05,22.0,549.5,371.5,277.03
2016,3,1,16,0,839.0,83.0,6.0,22.0,503.0,318.07,229.51
2016,3,1,16,15,812.0,79.0,5.7,21.5,450.5,262.68,180.77
2016,3,1,16,30,785.0,75.0,5.4,21.0,398.0,209.15,134.26
2016,3,1,16,45,753.0,69.0,5.1,20.5,343.5,155.33,90.25
2016,3,1,17,0,721.0,63.0,4.8,20.0,289.0,104.48,54.25
2016,3,1,17,15,661.0,56.5,4.35,19.0,233.0,55.83,31.11
2016,3,1,17,30,601.0,50.0,3.9,18.0,177.0,34.56,24.75
2016,3,1,17,45,505.0,40.0,3.45,17.0,124.5,28.79,19.45
2016,3,1,18,0,409.0,30.0,3.0,16.0,72.0,22.64,13.35
2016,3,1,18,15,204.5,15.0,2.9,15.5,36.0,11.23,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,198.0,16.0,2.15,8.5,37.5,91.44,22.81
2016,3,2,7,30,396.0,32.0,2.3,9.0,75.0,197.27,149.71
2016,3,2,7,45,492.5,42.5,2.5,10.0,127.5,266.98,214.08
2016,3,2,8,0,589.0,53.0,2.7,11.0,180.0,345.22,282.86
2016,3,2,8,15,649.5,60.0,3.1,12.0,236.5,408.9,338.17
2016,3,2,8,30,710.0,67.0,3.5,13.0,293.0,473.85,392.55
2016,3,2,8,45,744.0,73.0,3.9,14.0,347.5,528.0,436.38
2016,3,2,9,0,778.0,79.0,4.3,15.0,402.0,582.59,479.27
2016,3,2,9,15,805.0,83.0,4.3,15.5,454.0,630.43,515.52
2016,3,2,9,30,832.0,87.0,4.3,16.0,506.0,677.48,549.95
2016,3,2,9,45,844.5,92.5,4.3,16.5,552.0,714.72,575.07
2016,3,2,10,0,857.0,98.0,4.3,17.0,598.0,749.73,598.2
2016,3,2,10,15,870.5,100.5,4.3,17.5,638.5,779.75,617.4
2016,3,2,10,30,884.0,103.0,4.3,18.0,679.0,807.19,634.58
2016,3,2,10,45,887.0,108.0,4.35,18.5,711.0,822.43,643.23
2016,3,2,11,0,890.0,113.0,4.4,19.0,743.0,838.31,652.49
2016,3,2,11,15,896.5,114.5,4.45,19.5,768.5,850.06,658.87
2016,3,2,11,30,903.0,116.0,4.5,20.0,794.0,858.55,663.06
2016,3,2,11,45,900.0,121.0,4.55,20.5,809.0,859.54,662.08
2016,3,2,12,0,897.0,126.0,4.6,21.0,824.0,857.11,658.89
2016,3,2,12,15,898.5,126.5,4.6,21.5,832.5,850.43,652.54
2016,3,2,12,30,900.0,127.0,4.6,22.0,841.0,840.44,644.05
2016,3,2,12,45,888.5,133.0,4.7,22.5,838.0,822.5,630.7
2016,3,2,13,0,877.0,139.0,4.8,23.0,835.0,803.12,616.44
2016,3,2,13,15,873.0,138.5,4.8,23.0,825.0,778.48,599.17
2016,3,2,13,30,869.0,138.0,4.8,23.0,815.0,751.12,579.97
2016,3,2,13,45,854.0,141.5,4.85,23.5,794.5,717.57,553.95
2016,3,2,14,0,839.0,145.0,4.9,24.0,774.0,682.24,526.37
2016,3,2,14,15,829.5,143.0,4.95,24.0,747.5,643.55,497.12
2016,3,2,14,30,820.0,141.0,5.0,24.0,721.0,603.25,466.09
2016,3,2,14,45,815.5,134.5,5.05,24.0,688.0,560.03,432.26
2016,3,2,15,0,811.0,128.0,5.1,24.0,655.0,515.24,396.37
2016,3,2,15,15,793.5,124.5,5.05,24.0,614.0,466.05,356.02
2016,3,2,15,30,776.0,121.0,5.0,24.0,573.0,413.95,312.6
2016,3,2,15,45,743.5,120.0,5.0,24.0,525.0,361.72,268.43
2016,3,2,16,0,711.0,119.0,5.0,24.0,477.0,311.52,225.31
2016,3,2,16,15,679.0,113.5,4.8,23.5,426.0,259.82,181.22
2016,3,2,16,30,647.0,108.0,4.6,23.0,375.0,210.77,139.83
2016,3,2,16,45,597.5,101.0,4.4,22.5,321.5,160.94,100.54
2016,3,2,17,0,548.0,94.0,4.2,22.0,268.0,116.3,69.56
2016,3,2,17,15,482.0,83.0,4.0,21.0,214.5,72.46,46.56
2016,3,2,17,30,416.0,72.0,3.8,20.0,161.0,52.89,40.47
2016,3,2,17,45,314.0,56.5,3.65,19.5,112.5,42.61,31.14
2016,3,2,18,0,212.0,41.0,3.5,19.0,64.0,31.77,20.8
2016,3,2,18,15,106.0,20.5,3.65,19.0,32.0,16.06,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
