Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,0,972.0,103.0,6.1,26.0,915.0,874.4,663.88
2016,3,13,13,15,968.5,102.5,6.05,26.0,903.5,847.97,645.32
2016,3,13,13,30,965.0,102.0,6.0,26.0,892.0,818.49,624.66
2016,3,13,13,45,956.5,102.5,6.0,26.0,871.5,783.49,600.24
2016,3,13,14,0,948.0,103.0,6.0,26.0,851.0,746.02,573.98
2016,3,13,14,15,940.5,102.0,5.85,26.0,823.0,705.55,543.35
2016,3,13,14,30,933.0,101.0,5.7,26.0,795.0,662.98,510.34
2016,3,13,14,45,920.5,100.0,5.55,26.0,759.0,615.69,473.23
2016,3,13,15,0,908.0,99.0,5.4,26.0,723.0,567.15,434.45
2016,3,13,15,15,894.0,96.5,5.05,25.5,680.5,515.55,392.93
2016,3,13,15,30,880.0,94.0,4.7,25.0,638.0,463.36,349.93
2016,3,13,15,45,859.5,91.5,4.4,25.0,589.0,404.82,300.67
2016,3,13,16,0,839.0,89.0,4.1,25.0,540.0,350.26,253.66
2016,3,13,16,15,813.0,85.5,3.6,24.5,486.5,294.26,205.44
2016,3,13,16,30,787.0,82.0,3.1,24.0,433.0,240.07,158.7
2016,3,13,16,45,748.0,77.5,2.7,23.5,376.5,184.98,113.17
2016,3,13,17,0,709.0,73.0,2.3,23.0,320.0,130.2,71.52
2016,3,13,17,15,652.0,66.0,2.15,22.0,262.5,79.65,41.09
2016,3,13,17,30,595.0,59.0,2.0,21.0,205.0,40.24,29.48
2016,3,13,17,45,502.0,49.5,1.9,20.0,150.5,35.34,25.11
2016,3,13,18,0,409.0,40.0,1.8,19.0,96.0,30.14,20.17
2016,3,13,18,15,245.5,25.5,1.75,18.5,54.5,19.67,9.26
2016,3,13,18,30,82.0,11.0,1.7,18.0,13.0,10.81,0.0
2016,3,13,18,45,41.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,107.5,9.0,3.2,13.0,14.0,37.23,0.0
2016,3,14,7,0,215.0,18.0,3.4,14.0,28.0,98.95,15.16
2016,3,14,7,15,365.0,30.0,3.5,15.0,76.5,184.88,137.1
2016,3,14,7,30,515.0,42.0,3.6,16.0,125.0,277.99,218.86
2016,3,14,7,45,595.5,50.0,3.75,17.0,182.5,348.5,280.68
2016,3,14,8,0,676.0,58.0,3.9,18.0,240.0,422.96,343.54
2016,3,14,8,15,725.5,63.5,3.75,18.5,299.0,486.13,395.35
2016,3,14,8,30,775.0,69.0,3.6,19.0,358.0,551.67,446.82
2016,3,14,8,45,807.5,73.5,3.45,20.0,415.0,607.19,487.66
2016,3,14,9,0,840.0,78.0,3.3,21.0,472.0,662.85,526.87
2016,3,14,9,15,863.5,81.5,3.35,22.0,525.5,710.76,558.19
2016,3,14,9,30,887.0,85.0,3.4,23.0,579.0,753.27,584.82
2016,3,14,9,45,902.5,88.0,3.45,24.0,627.0,791.73,608.07
2016,3,14,10,0,918.0,91.0,3.5,25.0,675.0,827.96,629.39
2016,3,14,10,15,930.5,93.0,3.75,25.5,716.5,858.17,648.55
2016,3,14,10,30,943.0,95.0,4.0,26.0,758.0,885.56,665.75
2016,3,14,10,45,951.0,97.0,4.3,27.0,792.5,906.13,677.19
2016,3,14,11,0,959.0,99.0,4.6,28.0,827.0,923.38,686.4
2016,3,14,11,15,965.5,100.5,4.6,28.0,853.0,935.38,693.45
2016,3,14,11,30,972.0,102.0,4.6,28.0,879.0,943.81,698.27
2016,3,14,11,45,975.5,103.0,4.6,28.5,896.5,945.52,697.31
2016,3,14,12,0,979.0,104.0,4.6,29.0,914.0,943.56,694.16
2016,3,14,12,15,980.5,104.0,4.6,29.0,922.0,935.23,688.21
2016,3,14,12,30,982.0,104.0,4.6,29.0,930.0,923.29,680.09
2016,3,14,12,45,981.0,104.5,4.65,29.5,928.5,906.24,667.65
2016,3,14,13,0,980.0,105.0,4.7,30.0,927.0,885.77,653.04
2016,3,14,13,15,977.0,104.5,4.7,30.0,916.0,859.45,635.57
2016,3,14,13,30,974.0,104.0,4.7,30.0,905.0,830.03,616.02
2016,3,14,13,45,968.0,103.5,4.7,30.0,885.0,795.49,592.91
2016,3,14,14,0,962.0,103.0,4.7,30.0,865.0,758.32,567.91
2016,3,14,14,15,954.5,102.0,4.55,29.5,836.5,717.27,539.11
2016,3,14,14,30,947.0,101.0,4.4,29.0,808.0,674.09,507.87
2016,3,14,14,45,930.5,101.5,4.3,29.0,770.5,625.24,470.88
2016,3,14,15,0,914.0,102.0,4.2,29.0,733.0,575.44,432.4
2016,3,14,15,15,899.5,99.5,3.95,28.5,689.5,523.22,391.79
2016,3,14,15,30,885.0,97.0,3.7,28.0,646.0,470.45,349.63
2016,3,14,15,45,864.0,94.5,3.5,28.0,596.5,411.4,301.2
2016,3,14,16,0,843.0,92.0,3.3,28.0,547.0,356.35,254.74
2016,3,14,16,15,816.5,88.0,3.05,27.0,493.0,299.45,207.17
2016,3,14,16,30,790.0,84.0,2.8,26.0,439.0,244.43,160.78
2016,3,14,16,45,752.0,79.0,2.6,25.5,382.0,188.78,115.15
2016,3,14,17,0,714.0,74.0,2.4,25.0,325.0,133.28,73.06
2016,3,14,17,15,657.5,67.5,2.35,24.0,267.0,82.75,42.55
2016,3,14,17,30,601.0,61.0,2.3,23.0,209.0,41.78,30.55
2016,3,14,17,45,510.5,51.0,2.25,22.0,154.0,36.52,25.91
2016,3,14,18,0,420.0,41.0,2.2,21.0,99.0,30.93,20.67
2016,3,14,18,15,260.0,26.5,2.25,20.5,56.5,20.5,10.03
2016,3,14,18,30,100.0,12.0,2.3,20.0,14.0,11.8,0.0
2016,3,14,18,45,50.0,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.0,10.0,3.75,15.5,14.0,29.91,0.0
2016,3,15,7,0,150.0,20.0,3.9,16.0,28.0,81.23,24.14
2016,3,15,7,15,286.5,35.5,3.9,16.5,74.5,163.59,121.74
2016,3,15,7,30,423.0,51.0,3.9,17.0,121.0,251.73,198.38
2016,3,15,7,45,519.5,59.0,3.95,18.0,178.0,326.07,262.46
2016,3,15,8,0,616.0,67.0,4.0,19.0,235.0,408.28,330.89
2016,3,15,8,15,510.5,97.5,3.9,20.0,258.0,407.57,330.36
2016,3,15,8,30,405.0,128.0,3.8,21.0,281.0,399.28,322.15
2016,3,15,8,45,603.0,107.0,3.75,22.0,373.0,520.31,417.18
2016,3,15,9,0,801.0,86.0,3.7,23.0,465.0,649.06,513.97
2016,3,15,9,15,825.0,90.0,3.7,23.5,518.0,696.62,545.86
2016,3,15,9,30,849.0,94.0,3.7,24.0,571.0,743.09,576.39
2016,3,15,9,45,868.5,96.0,3.7,25.0,619.0,782.43,600.14
2016,3,15,10,0,888.0,98.0,3.7,26.0,667.0,815.51,619.1
2016,3,15,10,15,900.5,100.5,3.75,26.5,708.0,845.56,637.22
2016,3,15,10,30,913.0,103.0,3.8,27.0,749.0,872.88,653.38
2016,3,15,10,45,922.5,104.5,3.9,28.0,782.5,893.66,664.0
2016,3,15,11,0,932.0,106.0,4.0,29.0,816.0,911.26,672.51
2016,3,15,11,15,938.0,107.0,4.05,29.0,841.5,922.02,678.94
2016,3,15,11,30,944.0,108.0,4.1,29.0,867.0,929.32,683.25
2016,3,15,11,45,939.5,113.5,4.2,29.0,882.0,928.66,682.67
2016,3,15,12,0,935.0,119.0,4.3,29.0,897.0,924.41,679.87
2016,3,15,12,15,936.0,119.5,4.35,29.0,904.5,916.33,674.41
2016,3,15,12,30,937.0,120.0,4.4,29.0,912.0,904.8,666.78
2016,3,15,12,45,937.5,119.0,4.5,29.5,910.5,888.01,654.63
2016,3,15,13,0,938.0,118.0,4.6,30.0,909.0,867.92,640.37
2016,3,15,13,15,935.0,117.5,4.55,29.5,898.0,842.37,624.42
2016,3,15,13,30,932.0,117.0,4.5,29.0,887.0,813.88,606.43
2016,3,15,13,45,929.0,115.0,4.5,29.0,868.0,781.14,584.43
2016,3,15,14,0,926.0,113.0,4.5,29.0,849.0,745.73,560.51
2016,3,15,14,15,918.5,111.5,4.4,29.0,821.5,705.35,531.09
2016,3,15,14,30,911.0,110.0,4.3,29.0,794.0,662.94,499.5
2016,3,15,14,45,745.0,168.0,4.2,29.0,710.5,578.94,435.77
2016,3,15,15,0,579.0,226.0,4.1,29.0,627.0,509.76,382.52
2016,3,15,15,15,601.5,201.5,3.85,28.5,596.5,469.51,352.09
2016,3,15,15,30,624.0,177.0,3.6,28.0,566.0,425.98,317.99
2016,3,15,15,45,619.0,162.0,3.35,28.0,523.0,377.43,278.57
2016,3,15,16,0,614.0,147.0,3.1,28.0,480.0,328.55,238.06
2016,3,15,16,15,681.0,113.5,2.8,27.0,449.0,283.08,198.39
2016,3,15,16,30,748.0,80.0,2.5,26.0,418.0,233.35,153.76
2016,3,15,16,45,690.0,83.0,2.25,25.5,363.5,180.25,110.96
2016,3,15,17,0,632.0,86.0,2.0,25.0,309.0,136.03,78.46
2016,3,15,17,15,578.0,77.5,2.0,23.5,254.0,88.46,49.19
2016,3,15,17,30,524.0,69.0,2.0,22.0,199.0,48.51,36.52
2016,3,15,17,45,440.0,56.5,2.0,21.0,146.5,41.31,30.18
2016,3,15,18,0,356.0,44.0,2.0,20.0,94.0,33.61,23.09
2016,3,15,18,15,178.0,29.0,2.15,19.5,54.0,22.4,11.8
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,13.76,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,62.0,11.0,1.85,12.5,14.5,27.66,0.0
2016,3,16,7,0,124.0,22.0,2.0,13.0,29.0,77.02,31.94
2016,3,16,7,15,229.0,39.5,2.15,13.5,71.0,147.19,111.33
2016,3,16,7,30,334.0,57.0,2.3,14.0,113.0,221.76,176.74
2016,3,16,7,45,393.0,72.5,2.45,15.0,163.0,282.13,229.26
2016,3,16,8,0,452.0,88.0,2.6,16.0,213.0,347.39,284.04
2016,3,16,8,15,511.0,94.0,2.9,16.5,265.0,408.87,334.93
2016,3,16,8,30,570.0,100.0,3.2,17.0,317.0,472.15,385.9
2016,3,16,8,45,536.0,127.0,3.55,18.0,355.5,498.44,404.83
2016,3,16,9,0,502.0,154.0,3.9,19.0,394.0,523.87,422.26
2016,3,16,9,15,661.0,128.5,4.1,19.5,480.5,628.45,503.42
2016,3,16,9,30,820.0,103.0,4.3,20.0,567.0,734.94,581.73
2016,3,16,9,45,841.0,104.5,4.55,21.0,614.5,774.1,606.97
2016,3,16,10,0,862.0,106.0,4.8,22.0,662.0,811.45,631.07
2016,3,16,10,15,875.0,108.5,4.7,22.0,702.5,841.25,650.09
2016,3,16,10,30,888.0,111.0,4.6,22.0,743.0,864.05,664.05
2016,3,16,10,45,897.5,112.5,4.5,22.5,776.0,884.39,674.94
2016,3,16,11,0,907.0,114.0,4.4,23.0,809.0,901.63,683.81
2016,3,16,11,15,912.5,115.5,4.2,23.0,834.0,912.2,689.1
2016,3,16,11,30,918.0,117.0,4.0,23.0,859.0,919.39,692.16
2016,3,16,11,45,919.0,119.0,3.8,23.5,874.0,919.75,689.31
2016,3,16,12,0,920.0,121.0,3.6,24.0,889.0,916.65,684.25
2016,3,16,12,15,921.0,121.5,3.4,24.0,896.5,908.61,677.31
2016,3,16,12,30,922.0,122.0,3.2,24.0,904.0,897.19,668.23
2016,3,16,12,45,917.5,124.0,3.05,24.5,901.0,879.38,654.0
2016,3,16,13,0,913.0,126.0,2.9,25.0,898.0,858.46,637.88
2016,3,16,13,15,909.5,125.5,2.75,25.0,887.5,832.97,620.04
2016,3,16,13,30,906.0,125.0,2.6,25.0,877.0,804.63,600.36
2016,3,16,13,45,896.5,126.0,2.5,25.5,856.5,770.66,576.05
2016,3,16,14,0,887.0,127.0,2.4,26.0,836.0,734.49,550.03
2016,3,16,14,15,878.5,125.5,2.3,26.0,808.5,694.67,521.09
2016,3,16,14,30,870.0,124.0,2.2,26.0,781.0,651.43,489.31
2016,3,16,14,45,834.5,133.5,2.15,26.0,740.5,602.48,452.74
2016,3,16,15,0,799.0,143.0,2.1,26.0,700.0,554.44,416.14
2016,3,16,15,15,782.0,139.5,2.0,25.5,658.0,501.94,376.38
2016,3,16,15,30,765.0,136.0,1.9,25.0,616.0,451.89,337.25
2016,3,16,15,45,731.0,136.0,1.85,25.0,566.0,398.71,294.37
2016,3,16,16,0,697.0,136.0,1.8,25.0,516.0,347.84,252.48
2016,3,16,16,15,665.5,130.0,1.65,24.5,464.0,294.98,208.85
2016,3,16,16,30,634.0,124.0,1.5,24.0,412.0,244.83,167.22
2016,3,16,16,45,573.0,120.0,1.35,24.0,355.5,194.47,127.23
2016,3,16,17,0,512.0,116.0,1.2,24.0,299.0,149.67,94.32
2016,3,16,17,15,452.5,103.5,1.1,23.0,244.5,104.53,65.76
2016,3,16,17,30,393.0,91.0,1.0,22.0,190.0,66.05,51.59
2016,3,16,17,45,295.0,74.5,0.95,21.5,138.0,55.61,42.42
2016,3,16,18,0,197.0,58.0,0.9,21.0,86.0,46.61,34.06
2016,3,16,18,15,110.0,34.5,0.95,20.5,48.5,28.46,16.72
2016,3,16,18,30,23.0,11.0,1.0,20.0,11.0,10.81,0.0
2016,3,16,18,45,11.5,5.5,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,12.0,1.25,17.5,15.5,25.43,0.0
2016,3,17,7,0,99.0,24.0,1.4,18.0,31.0,67.22,32.07
2016,3,17,7,15,209.0,43.0,1.4,18.5,74.5,144.94,108.17
2016,3,17,7,30,319.0,62.0,1.4,19.0,118.0,222.81,174.18
2016,3,17,7,45,159.5,41.0,1.45,19.5,69.0,132.68,104.76
2016,3,17,8,0,0.0,20.0,1.5,20.0,20.0,19.29,10.54
2016,3,17,8,15,0.0,58.0,1.45,20.0,58.0,56.04,41.26
2016,3,17,8,30,0.0,96.0,1.4,20.0,96.0,94.22,72.56
2016,3,17,8,45,0.0,90.5,1.35,20.5,90.5,88.01,67.04
2016,3,17,9,0,0.0,85.0,1.3,21.0,85.0,82.24,61.97
2016,3,17,9,15,0.0,123.0,1.3,21.5,123.0,120.36,92.29
2016,3,17,9,30,0.0,161.0,1.3,22.0,161.0,158.72,122.04
2016,3,17,9,45,2.5,174.5,1.3,22.5,176.0,173.87,133.25
2016,3,17,10,0,5.0,188.0,1.3,23.0,191.0,189.13,144.47
2016,3,17,10,15,26.5,250.0,1.3,23.0,269.0,276.42,211.33
2016,3,17,10,30,48.0,312.0,1.3,23.0,347.0,359.0,272.45
2016,3,17,10,45,54.0,332.0,1.35,23.5,373.0,383.84,289.37
2016,3,17,11,0,60.0,352.0,1.4,24.0,399.0,408.43,306.26
2016,3,17,11,15,74.0,373.5,1.4,24.0,432.5,441.14,329.56
2016,3,17,11,30,88.0,395.0,1.4,24.0,466.0,473.4,352.26
2016,3,17,11,45,159.0,409.5,1.45,24.5,541.5,552.49,408.85
2016,3,17,12,0,230.0,424.0,1.5,25.0,617.0,624.42,458.79
2016,3,17,12,15,138.5,403.0,1.55,25.0,520.0,520.21,383.9
2016,3,17,12,30,47.0,382.0,1.6,25.0,423.0,414.7,307.23
2016,3,17,12,45,127.5,408.0,1.65,25.0,517.0,506.05,375.2
2016,3,17,13,0,208.0,434.0,1.7,25.0,611.0,590.24,435.33
2016,3,17,13,15,234.0,424.5,1.7,25.0,621.5,593.31,437.5
2016,3,17,13,30,260.0,415.0,1.7,25.0,632.0,594.53,438.96
2016,3,17,13,45,539.5,285.0,1.7,25.0,721.5,664.03,493.96
2016,3,17,14,0,819.0,155.0,1.7,25.0,811.0,715.71,534.28
2016,3,17,14,15,446.0,254.5,1.65,25.0,610.5,531.13,398.45
2016,3,17,14,30,73.0,354.0,1.6,25.0,410.0,377.06,281.62
2016,3,17,14,45,219.5,329.5,1.55,25.0,486.0,431.49,324.14
2016,3,17,15,0,366.0,305.0,1.5,25.0,562.0,472.32,353.91
2016,3,17,15,15,359.5,286.5,1.5,24.5,526.5,433.01,325.02
2016,3,17,15,30,353.0,268.0,1.5,24.0,491.0,393.8,296.01
2016,3,17,15,45,318.0,252.5,1.5,24.0,441.5,346.26,259.81
2016,3,17,16,0,283.0,237.0,1.5,24.0,392.0,301.87,225.66
2016,3,17,16,15,254.5,215.5,1.5,24.0,345.0,257.68,191.35
2016,3,17,16,30,226.0,194.0,1.5,24.0,298.0,220.71,162.57
2016,3,17,16,45,210.0,172.0,1.5,24.0,259.0,184.36,134.09
2016,3,17,17,0,194.0,150.0,1.5,24.0,220.0,149.76,107.65
2016,3,17,17,15,320.5,115.0,1.35,23.0,207.0,111.5,75.36
2016,3,17,17,30,447.0,80.0,1.2,22.0,194.0,58.52,45.13
2016,3,17,17,45,362.0,66.0,1.1,21.5,143.0,48.7,36.52
2016,3,17,18,0,277.0,52.0,1.0,21.0,92.0,39.52,28.1
2016,3,17,18,15,138.5,33.5,1.05,20.5,53.5,26.01,15.01
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,14.74,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.5,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.0,13.5,0.85,18.5,16.5,26.13,0.0
2016,3,18,7,0,92.0,27.0,0.9,19.0,33.0,70.23,37.86
2016,3,18,7,15,195.5,47.0,1.0,19.0,77.0,145.56,109.02
2016,3,18,7,30,299.0,67.0,1.1,19.0,121.0,221.48,173.32
2016,3,18,7,45,380.5,80.5,1.25,19.5,174.0,288.85,229.89
2016,3,18,8,0,462.0,94.0,1.4,20.0,227.0,363.39,290.62
2016,3,18,8,15,231.0,98.5,1.45,20.0,165.0,246.86,198.63
2016,3,18,8,30,0.0,103.0,1.5,20.0,103.0,101.48,78.15
2016,3,18,8,45,0.0,100.0,1.6,20.5,100.0,97.69,74.91
2016,3,18,9,0,0.0,97.0,1.7,21.0,97.0,94.29,71.74
2016,3,18,9,15,0.0,84.0,1.7,21.0,84.0,81.26,60.94
2016,3,18,9,30,0.0,71.0,1.7,21.0,71.0,68.67,50.55
2016,3,18,9,45,0.0,91.5,1.75,21.5,91.5,88.55,66.31
2016,3,18,10,0,0.0,112.0,1.8,22.0,112.0,108.77,82.08
2016,3,18,10,15,3.5,157.0,1.75,22.5,159.5,156.34,119.23
2016,3,18,10,30,7.0,202.0,1.7,23.0,207.0,204.19,155.72
2016,3,18,10,45,27.0,271.5,1.65,23.5,292.5,297.42,226.14
2016,3,18,11,0,47.0,341.0,1.6,24.0,378.0,385.8,290.41
2016,3,18,11,15,106.0,377.0,1.5,24.0,463.0,472.78,353.69
2016,3,18,11,30,165.0,413.0,1.4,24.0,548.0,565.09,418.57
2016,3,18,11,45,132.5,416.0,1.3,24.5,525.5,536.5,395.23
2016,3,18,12,0,100.0,419.0,1.2,25.0,503.0,503.07,369.63
2016,3,18,12,15,57.0,344.0,1.05,25.0,392.0,388.17,287.2
2016,3,18,12,30,14.0,269.0,0.9,25.0,281.0,273.24,202.95
2016,3,18,12,45,213.5,321.5,0.8,25.5,504.0,495.37,367.57
2016,3,18,13,0,413.0,374.0,0.7,26.0,727.0,700.16,505.32
2016,3,18,13,15,347.0,393.0,0.8,26.0,687.5,653.41,471.44
2016,3,18,13,30,281.0,412.0,0.9,26.0,648.0,608.34,441.02
2016,3,18,13,45,296.0,398.5,1.0,26.0,642.0,594.43,433.31
2016,3,18,14,0,311.0,385.0,1.1,26.0,636.0,578.92,423.95
2016,3,18,14,15,434.0,327.0,1.2,26.0,664.5,590.91,435.47
2016,3,18,14,30,557.0,269.0,1.3,26.0,693.0,594.27,440.01
2016,3,18,14,45,422.0,297.5,1.4,26.0,611.0,515.79,383.26
2016,3,18,15,0,287.0,326.0,1.5,26.0,529.0,449.5,334.96
2016,3,18,15,15,343.0,292.0,1.5,26.0,519.5,430.66,321.53
2016,3,18,15,30,399.0,258.0,1.5,26.0,510.0,406.31,302.8
2016,3,18,15,45,199.5,146.0,1.55,26.0,272.0,208.72,156.1
2016,3,18,16,0,0.0,34.0,1.6,26.0,34.0,32.85,20.83
2016,3,18,16,15,0.0,21.0,1.6,25.5,21.0,20.28,10.86
2016,3,18,16,30,0.0,8.0,1.6,25.0,8.0,7.72,0.67
2016,3,18,16,45,0.0,7.0,1.65,24.5,7.0,6.75,0.0
2016,3,18,17,0,0.0,6.0,1.7,24.0,6.0,5.79,0.0
2016,3,18,17,15,0.0,4.5,2.0,23.0,4.5,4.34,0.0
2016,3,18,17,30,0.0,3.0,2.3,22.0,3.0,2.89,0.0
2016,3,18,17,45,0.0,2.0,2.65,21.5,2.0,1.93,0.0
2016,3,18,18,0,0.0,1.0,3.0,21.0,1.0,0.96,0.0
2016,3,18,18,15,0.0,0.5,3.75,20.0,0.5,0.48,0.0
2016,3,18,18,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,7.0,6.8,7.0,7.0,6.88,0.0
2016,3,19,7,0,0.0,14.0,6.8,7.0,14.0,13.5,3.98
2016,3,19,7,15,0.0,32.0,6.85,7.0,32.0,30.92,20.6
2016,3,19,7,30,0.0,50.0,6.9,7.0,50.0,49.44,37.23
2016,3,19,7,45,0.0,71.5,6.95,7.5,71.5,71.59,56.78
2016,3,19,8,0,0.0,93.0,7.0,8.0,93.0,93.47,75.77
2016,3,19,8,15,315.0,100.5,7.0,8.5,225.0,307.02,263.09
2016,3,19,8,30,630.0,108.0,7.0,9.0,357.0,525.19,448.45
2016,3,19,8,45,673.0,113.0,7.05,9.5,413.5,582.97,495.19
2016,3,19,9,0,716.0,118.0,7.1,10.0,470.0,641.88,542.08
2016,3,19,9,15,742.5,123.0,7.05,10.5,522.0,689.53,578.55
2016,3,19,9,30,769.0,128.0,7.0,11.0,574.0,736.42,612.76
2016,3,19,9,45,793.5,130.0,7.0,11.5,621.5,777.31,641.66
2016,3,19,10,0,818.0,132.0,7.0,12.0,669.0,814.06,667.03
2016,3,19,10,15,832.5,135.0,6.95,12.5,710.0,844.6,687.26
2016,3,19,10,30,847.0,138.0,6.9,13.0,751.0,872.61,705.45
2016,3,19,10,45,863.0,137.0,6.85,13.5,785.5,894.93,719.29
2016,3,19,11,0,879.0,136.0,6.8,14.0,820.0,914.39,730.99
2016,3,19,11,15,886.0,137.5,6.75,14.0,845.5,925.54,737.99
2016,3,19,11,30,893.0,139.0,6.7,14.0,871.0,929.25,739.65
2016,3,19,11,45,903.0,137.0,6.65,14.5,889.5,933.07,740.17
2016,3,19,12,0,913.0,135.0,6.6,15.0,908.0,933.5,738.34
2016,3,19,12,15,915.0,135.5,6.5,15.0,915.5,926.05,732.07
2016,3,19,12,30,917.0,136.0,6.4,15.0,923.0,915.22,723.51
2016,3,19,12,45,921.0,133.0,6.35,15.5,923.0,899.32,710.26
2016,3,19,13,0,925.0,130.0,6.3,16.0,923.0,880.11,694.77
2016,3,19,13,15,923.0,129.5,6.2,16.0,912.5,855.27,676.39
2016,3,19,13,30,921.0,129.0,6.1,16.0,902.0,827.49,655.92
2016,3,19,13,45,919.5,126.0,6.1,16.0,883.5,794.89,632.33
2016,3,19,14,0,918.0,123.0,6.1,16.0,865.0,759.59,606.67
2016,3,19,14,15,911.0,121.0,6.05,16.0,837.0,719.01,575.34
2016,3,19,14,30,904.0,119.0,6.0,16.0,809.0,676.41,541.53
2016,3,19,14,45,897.5,115.5,5.95,16.0,774.0,630.93,504.88
2016,3,19,15,0,891.0,112.0,5.9,16.0,739.0,583.8,466.15
2016,3,19,15,15,877.0,109.0,5.8,15.5,696.5,529.09,421.34
2016,3,19,15,30,863.0,106.0,5.7,15.0,654.0,476.49,376.91
2016,3,19,15,45,846.0,102.0,5.65,15.0,605.5,421.6,328.9
2016,3,19,16,0,829.0,98.0,5.6,15.0,557.0,367.1,280.15
2016,3,19,16,15,803.0,94.0,5.45,14.5,503.0,310.64,229.67
2016,3,19,16,30,777.0,90.0,5.3,14.0,449.0,256.08,180.54
2016,3,19,16,45,740.5,84.5,5.15,14.0,392.0,196.97,128.83
2016,3,19,17,0,704.0,79.0,5.0,14.0,335.0,144.67,86.0
2016,3,19,17,15,649.5,72.0,4.6,13.0,277.0,93.75,51.67
2016,3,19,17,30,595.0,65.0,4.2,12.0,219.0,48.91,38.47
2016,3,19,17,45,507.0,55.0,3.8,11.5,163.5,39.27,29.67
2016,3,19,18,0,419.0,45.0,3.4,11.0,108.0,33.87,24.41
2016,3,19,18,15,272.0,30.0,3.25,10.5,64.0,23.16,13.74
2016,3,19,18,30,125.0,15.0,3.1,10.0,20.0,11.7,0.0
2016,3,19,18,45,62.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,132.5,13.0,3.25,4.5,23.0,50.92,0.0
2016,3,20,7,0,265.0,26.0,3.5,5.0,46.0,137.1,92.66
2016,3,20,7,15,387.0,38.5,3.55,5.5,96.5,212.33,169.98
2016,3,20,7,30,509.0,51.0,3.6,6.0,147.0,298.97,248.29
2016,3,20,7,45,579.5,60.0,3.65,7.0,204.5,367.68,309.75
2016,3,20,8,0,650.0,69.0,3.7,8.0,262.0,441.86,373.37
2016,3,20,8,15,697.5,75.5,3.75,8.5,320.5,504.66,426.03
2016,3,20,8,30,745.0,82.0,3.8,9.0,379.0,569.77,478.68
2016,3,20,8,45,776.5,87.5,3.9,10.0,436.0,622.66,519.2
2016,3,20,9,0,808.0,93.0,4.0,11.0,493.0,678.15,560.07
2016,3,20,9,15,831.5,96.5,3.95,11.5,546.5,725.26,592.74
2016,3,20,9,30,855.0,100.0,3.9,12.0,600.0,771.18,623.88
2016,3,20,9,45,873.0,103.0,3.9,12.5,648.0,810.7,649.95
2016,3,20,10,0,891.0,106.0,3.9,13.0,696.0,848.12,674.18
2016,3,20,10,15,903.5,108.5,3.95,13.0,737.0,873.57,691.06
2016,3,20,10,30,916.0,111.0,4.0,13.0,778.0,900.78,709.31
2016,3,20,10,45,926.0,112.5,4.05,13.5,812.5,921.79,721.8
2016,3,20,11,0,936.0,114.0,4.1,14.0,847.0,939.62,732.12
2016,3,20,11,15,942.0,115.5,4.15,14.0,872.5,950.6,739.07
2016,3,20,11,30,948.0,117.0,4.2,14.0,898.0,958.08,743.76
2016,3,20,11,45,954.0,116.5,4.3,14.5,915.5,959.98,743.67
2016,3,20,12,0,960.0,116.0,4.4,15.0,933.0,958.29,741.46
2016,3,20,12,15,962.0,116.5,4.45,15.0,940.5,950.55,736.14
2016,3,20,12,30,964.0,117.0,4.5,15.0,948.0,939.25,728.48
2016,3,20,12,45,965.5,115.5,4.6,15.5,947.0,922.06,715.78
2016,3,20,13,0,967.0,114.0,4.7,16.0,946.0,901.46,700.75
2016,3,20,13,15,964.5,113.5,4.7,16.0,935.5,875.32,682.47
2016,3,20,13,30,962.0,113.0,4.7,16.0,925.0,846.11,662.01
2016,3,20,13,45,960.0,111.0,4.7,16.0,905.5,812.92,638.65
2016,3,20,14,0,958.0,109.0,4.7,16.0,886.0,776.92,613.16
2016,3,20,14,15,951.0,107.5,4.7,16.0,858.0,735.4,582.8
2016,3,20,14,30,944.0,106.0,4.7,16.0,830.0,691.75,549.01
2016,3,20,14,45,937.0,103.0,4.7,16.0,794.5,644.8,512.01
2016,3,20,15,0,930.0,100.0,4.7,16.0,759.0,596.16,472.8
2016,3,20,15,15,917.0,98.0,4.6,15.5,715.5,543.97,430.33
2016,3,20,15,30,904.0,96.0,4.5,15.0,672.0,491.08,386.07
2016,3,20,15,45,890.0,92.0,4.45,15.0,623.0,435.56,337.92
2016,3,20,16,0,876.0,88.0,4.4,15.0,574.0,376.16,285.53
2016,3,20,16,15,851.5,84.0,4.2,14.5,519.5,317.59,233.34
2016,3,20,16,30,827.0,80.0,4.0,14.0,465.0,260.66,182.16
2016,3,20,16,45,796.5,75.0,3.8,14.0,407.5,203.69,131.84
2016,3,20,17,0,766.0,70.0,3.6,14.0,350.0,149.58,87.17
2016,3,20,17,15,715.0,64.0,3.1,13.0,291.0,96.35,51.07
2016,3,20,17,30,664.0,58.0,2.6,12.0,232.0,45.1,28.47
2016,3,20,17,45,583.5,49.5,2.1,11.0,175.0,34.36,25.36
2016,3,20,18,0,503.0,41.0,1.6,10.0,118.0,30.03,21.16
2016,3,20,18,15,349.5,28.5,1.6,9.5,71.0,21.61,12.65
2016,3,20,18,30,196.0,16.0,1.6,9.0,24.0,12.49,0.0
2016,3,20,18,45,98.0,8.0,1.6,8.5,12.0,7.86,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,13.0,1.9,3.0,27.0,62.41,0.0
2016,3,21,7,0,340.0,26.0,2.2,4.0,54.0,165.0,116.34
2016,3,21,7,15,461.5,37.0,2.35,5.0,107.0,241.61,194.03
2016,3,21,7,30,583.0,48.0,2.5,6.0,160.0,330.53,273.75
2016,3,21,7,45,652.5,55.0,2.7,7.0,219.5,397.35,333.46
2016,3,21,8,0,722.0,62.0,2.9,8.0,279.0,472.61,397.58
2016,3,21,8,15,765.5,67.0,3.05,8.5,339.0,534.96,449.48
2016,3,21,8,30,809.0,72.0,3.2,9.0,399.0,599.04,500.94
2016,3,21,8,45,838.5,76.0,3.4,10.0,456.5,653.97,542.77
2016,3,21,9,0,868.0,80.0,3.6,11.0,514.0,708.69,581.8
2016,3,21,9,15,889.0,83.0,3.55,11.5,568.0,751.16,610.35
2016,3,21,9,30,910.0,86.0,3.5,12.0,622.0,796.39,640.47
2016,3,21,9,45,925.0,89.0,3.45,13.0,670.0,835.12,664.03
2016,3,21,10,0,940.0,92.0,3.4,14.0,718.0,871.48,685.46
2016,3,21,10,15,951.0,94.0,3.4,14.5,759.0,900.78,703.15
2016,3,21,10,30,962.0,96.0,3.4,15.0,800.0,927.1,718.69
2016,3,21,10,45,969.5,97.5,3.4,15.5,834.0,946.68,729.51
2016,3,21,11,0,977.0,99.0,3.4,16.0,868.0,962.85,738.05
2016,3,21,11,15,982.5,100.0,3.35,16.0,893.0,973.21,743.73
2016,3,21,11,30,988.0,101.0,3.3,16.0,918.0,979.94,747.09
2016,3,21,11,45,990.5,102.0,3.3,16.5,934.5,980.32,745.27
2016,3,21,12,0,993.0,103.0,3.3,17.0,951.0,976.99,741.13
2016,3,21,12,15,994.5,103.5,3.3,17.0,958.5,968.57,735.1
2016,3,21,12,30,996.0,104.0,3.3,17.0,966.0,956.49,726.76
2016,3,21,12,45,995.0,104.0,3.3,17.5,964.0,938.22,712.96
2016,3,21,13,0,994.0,104.0,3.3,18.0,962.0,916.49,696.97
2016,3,21,13,15,991.5,103.5,3.35,18.0,951.0,889.74,679.23
2016,3,21,13,30,989.0,103.0,3.4,18.0,940.0,859.83,659.28
2016,3,21,13,45,984.0,102.0,3.45,18.5,919.5,824.58,634.3
2016,3,21,14,0,979.0,101.0,3.5,19.0,899.0,786.63,607.35
2016,3,21,14,15,972.5,100.0,3.55,19.0,870.5,745.14,578.66
2016,3,21,14,30,966.0,99.0,3.6,19.0,842.0,701.43,545.98
2016,3,21,14,45,946.0,102.0,3.65,19.0,802.5,651.45,507.72
2016,3,21,15,0,926.0,105.0,3.7,19.0,763.0,600.77,468.0
2016,3,21,15,15,912.5,103.0,3.7,18.5,719.5,548.42,426.75
2016,3,21,15,30,899.0,101.0,3.7,18.0,676.0,495.42,383.64
2016,3,21,15,45,882.0,97.0,3.75,18.0,626.0,435.32,333.19
2016,3,21,16,0,865.0,93.0,3.8,18.0,576.0,378.85,284.17
2016,3,21,16,15,840.0,89.5,3.65,17.5,521.5,321.08,233.61
2016,3,21,16,30,815.0,86.0,3.5,17.0,467.0,265.03,184.02
2016,3,21,16,45,781.0,80.5,3.4,17.0,409.0,207.57,134.16
2016,3,21,17,0,747.0,75.0,3.3,17.0,351.0,153.4,90.02
2016,3,21,17,15,694.5,68.5,3.0,16.0,291.5,96.9,51.19
2016,3,21,17,30,642.0,62.0,2.7,15.0,232.0,49.67,31.06
2016,3,21,17,45,558.5,53.0,2.45,14.0,175.0,37.22,27.58
2016,3,21,18,0,475.0,44.0,2.2,13.0,118.0,32.63,23.18
2016,3,21,18,15,326.0,30.5,2.35,12.5,71.0,23.37,14.02
2016,3,21,18,30,177.0,17.0,2.5,12.0,24.0,13.35,0.0
2016,3,21,18,45,88.5,8.5,2.65,11.5,12.0,8.36,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,122.0,15.5,4.9,7.5,26.0,51.34,0.0
2016,3,22,7,0,244.0,31.0,5.2,8.0,52.0,138.16,98.76
2016,3,22,7,15,361.5,45.0,5.5,9.0,103.0,212.51,170.08
2016,3,22,7,30,479.0,59.0,5.8,10.0,154.0,298.68,246.98
2016,3,22,7,45,561.0,67.0,6.15,11.0,212.5,371.36,311.52
2016,3,22,8,0,643.0,75.0,6.5,12.0,271.0,450.4,379.43
2016,3,22,8,15,689.0,81.5,6.7,13.0,329.5,512.39,431.05
2016,3,22,8,30,735.0,88.0,6.9,14.0,388.0,576.53,482.66
2016,3,22,8,45,769.0,92.0,7.15,15.0,444.5,628.91,523.54
2016,3,22,9,0,803.0,96.0,7.4,16.0,501.0,684.39,565.16
2016,3,22,9,15,825.5,100.0,7.4,16.5,553.5,731.22,598.57
2016,3,22,9,30,848.0,104.0,7.4,17.0,606.0,776.8,630.51
2016,3,22,9,45,865.0,106.5,7.4,18.0,653.0,814.79,654.98
2016,3,22,10,0,882.0,109.0,7.4,19.0,700.0,850.64,677.51
2016,3,22,10,15,893.5,111.5,7.4,19.5,740.5,874.91,692.53
2016,3,22,10,30,905.0,114.0,7.4,20.0,781.0,901.02,708.91
2016,3,22,10,45,913.5,115.5,7.4,20.5,813.5,920.49,720.4
2016,3,22,11,0,922.0,117.0,7.4,21.0,846.0,936.78,729.64
2016,3,22,11,15,928.0,118.5,7.35,21.0,871.0,947.54,736.21
2016,3,22,11,30,934.0,120.0,7.3,21.0,896.0,954.87,740.46
2016,3,22,11,45,934.0,122.5,7.3,21.5,911.0,954.39,738.02
2016,3,22,12,0,934.0,125.0,7.3,22.0,926.0,950.4,733.25
2016,3,22,12,15,935.5,125.0,7.25,22.0,933.0,941.74,726.55
2016,3,22,12,30,937.0,125.0,7.2,22.0,940.0,929.65,717.55
2016,3,22,12,45,936.0,125.0,7.15,22.5,937.5,912.07,703.37
2016,3,22,13,0,935.0,125.0,7.1,23.0,935.0,891.27,687.04
2016,3,22,13,15,932.0,124.0,7.05,23.0,923.5,864.78,668.1
2016,3,22,13,30,929.0,123.0,7.0,23.0,912.0,835.37,647.11
2016,3,22,13,45,924.0,121.5,6.95,23.5,892.0,801.23,621.46
2016,3,22,14,0,919.0,120.0,6.9,24.0,872.0,764.59,594.05
2016,3,22,14,15,911.0,118.5,6.8,24.0,843.5,723.6,563.56
2016,3,22,14,30,903.0,117.0,6.7,24.0,815.0,680.68,530.28
2016,3,22,14,45,897.5,112.5,6.65,24.0,780.0,634.77,494.35
2016,3,22,15,0,892.0,108.0,6.6,24.0,745.0,587.16,456.35
2016,3,22,15,15,877.5,105.5,6.5,23.5,701.5,535.35,414.96
2016,3,22,15,30,863.0,103.0,6.4,23.0,658.0,479.8,369.62
2016,3,22,15,45,842.5,100.0,6.35,23.0,608.5,424.25,322.47
2016,3,22,16,0,822.0,97.0,6.3,23.0,559.0,369.45,274.92
2016,3,22,16,15,795.5,93.0,6.15,22.5,505.0,313.0,225.91
2016,3,22,16,30,769.0,89.0,6.0,22.0,451.0,258.52,178.18
2016,3,22,16,45,730.0,84.5,5.85,22.0,393.5,200.09,128.34
2016,3,22,17,0,691.0,80.0,5.7,22.0,336.0,148.66,87.0
2016,3,22,17,15,637.0,73.0,5.5,21.0,278.5,98.15,52.92
2016,3,22,17,30,583.0,66.0,5.3,20.0,221.0,53.67,33.28
2016,3,22,17,45,493.5,57.0,5.15,19.5,166.0,40.55,29.81
2016,3,22,18,0,404.0,48.0,5.0,19.0,111.0,36.21,25.63
2016,3,22,18,15,266.5,32.5,5.0,18.5,67.0,25.14,15.13
2016,3,22,18,30,129.0,17.0,5.0,18.0,23.0,13.25,0.0
2016,3,22,18,45,64.5,8.5,5.0,17.5,11.5,8.36,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,66.5,18.0,5.5,16.5,24.0,37.64,0.0
2016,3,23,7,0,133.0,36.0,5.6,17.0,48.0,99.82,69.59
2016,3,23,7,15,235.0,55.0,5.8,17.0,95.5,174.32,135.75
2016,3,23,7,30,337.0,74.0,6.0,17.0,143.0,252.62,203.85
2016,3,23,7,45,168.5,65.5,6.25,17.5,100.0,163.35,132.5
2016,3,23,8,0,0.0,57.0,6.5,18.0,57.0,55.08,40.74
2016,3,23,8,15,0.0,93.5,6.65,18.5,93.5,92.02,71.41
2016,3,23,8,30,0.0,130.0,6.8,19.0,130.0,129.67,102.08
2016,3,23,8,45,104.0,177.0,7.0,20.0,230.0,263.03,212.15
2016,3,23,9,0,208.0,224.0,7.2,21.0,330.0,391.44,314.94
2016,3,23,9,15,116.5,226.0,7.1,21.5,286.5,329.9,262.63
2016,3,23,9,30,25.0,228.0,7.0,22.0,243.0,247.26,193.61
2016,3,23,9,45,136.5,271.5,6.95,22.5,363.0,398.03,313.72
2016,3,23,10,0,248.0,315.0,6.9,23.0,483.0,537.94,421.54
2016,3,23,10,15,284.5,328.0,6.8,23.0,531.0,593.03,462.32
2016,3,23,10,30,321.0,341.0,6.7,23.0,579.0,640.13,497.0
2016,3,23,10,45,595.0,235.5,6.6,23.5,699.5,779.11,605.26
2016,3,23,11,0,869.0,130.0,6.5,24.0,820.0,906.64,696.12
2016,3,23,11,15,875.5,131.5,6.3,24.5,844.5,917.36,699.91
2016,3,23,11,30,882.0,133.0,6.1,25.0,869.0,924.84,701.98
2016,3,23,11,45,890.0,131.5,5.95,25.5,886.5,927.32,700.89
2016,3,23,12,0,898.0,130.0,5.8,26.0,904.0,926.46,697.62
2016,3,23,12,15,900.0,130.5,5.65,26.0,911.0,918.96,691.3
2016,3,23,12,30,902.0,131.0,5.5,26.0,918.0,908.13,682.84
2016,3,23,12,45,904.0,129.5,5.35,26.5,917.5,892.09,669.57
2016,3,23,13,0,906.0,128.0,5.2,27.0,917.0,872.85,654.28
2016,3,23,13,15,903.5,127.5,5.05,27.0,906.0,847.83,636.47
2016,3,23,13,30,901.0,127.0,4.9,27.0,895.0,819.96,616.78
2016,3,23,13,45,898.0,125.0,4.8,27.0,876.0,787.59,594.28
2016,3,23,14,0,895.0,123.0,4.7,27.0,857.0,752.68,569.99
2016,3,23,14,15,887.5,121.5,4.6,27.0,829.5,712.81,541.24
