Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,30,880.0,120.0,4.5,27.0,802.0,671.04,509.92
2016,3,23,14,45,861.0,122.0,4.4,27.0,764.5,621.88,472.73
2016,3,23,15,0,842.0,124.0,4.3,27.0,727.0,573.95,435.69
2016,3,23,15,15,827.0,121.0,4.2,27.0,684.5,523.27,395.89
2016,3,23,15,30,812.0,118.0,4.1,27.0,642.0,472.35,354.95
2016,3,23,15,45,794.5,113.5,4.05,27.0,594.5,419.1,311.34
2016,3,23,16,0,777.0,109.0,4.0,27.0,547.0,366.39,267.14
2016,3,23,16,15,750.0,104.5,3.75,26.5,494.5,308.31,218.59
2016,3,23,16,30,723.0,100.0,3.5,26.0,442.0,255.38,173.63
2016,3,23,16,45,687.5,93.5,3.3,25.5,386.5,201.48,128.87
2016,3,23,17,0,652.0,87.0,3.1,25.0,331.0,151.1,89.23
2016,3,23,17,15,598.0,79.5,2.9,24.0,274.5,102.27,56.58
2016,3,23,17,30,544.0,72.0,2.7,23.0,218.0,59.56,37.19
2016,3,23,17,45,456.5,61.5,2.5,22.0,164.0,44.44,32.86
2016,3,23,18,0,369.0,51.0,2.3,21.0,110.0,38.91,27.76
2016,3,23,18,15,184.5,37.0,2.5,20.5,66.5,28.51,17.86
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,21.21,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,78.72,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,175.48,130.64
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,250.66,202.74
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,337.12,281.13
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.0,403.44,341.38
2016,3,24,8,0,715.0,62.0,6.7,10.0,286.0,477.77,406.29
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.0,539.59,458.56
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,603.08,510.44
2016,3,24,8,45,835.0,74.5,6.75,11.5,464.5,659.83,555.27
2016,3,24,9,0,870.0,77.0,6.8,12.0,523.0,712.55,594.16
2016,3,24,9,15,890.5,80.0,6.75,12.5,576.5,759.03,627.16
2016,3,24,9,30,911.0,83.0,6.7,13.0,630.0,804.02,658.47
2016,3,24,9,45,927.0,84.5,6.65,13.5,678.0,841.92,683.91
2016,3,24,10,0,943.0,86.0,6.6,14.0,726.0,877.51,707.35
2016,3,24,10,15,954.0,88.0,6.55,14.5,767.0,906.85,725.9
2016,3,24,10,30,965.0,90.0,6.5,15.0,808.0,933.19,742.15
2016,3,24,10,45,971.5,92.0,6.5,15.5,841.5,952.39,753.38
2016,3,24,11,0,978.0,94.0,6.5,16.0,875.0,968.14,762.18
2016,3,24,11,15,983.5,95.0,6.4,16.0,900.0,978.39,768.02
2016,3,24,11,30,989.0,96.0,6.3,16.0,925.0,984.99,771.38
2016,3,24,11,45,990.5,97.5,6.25,16.5,941.0,984.85,768.84
2016,3,24,12,0,992.0,99.0,6.2,17.0,957.0,980.99,763.84
2016,3,24,12,15,993.5,99.5,6.1,17.0,964.5,972.42,756.83
2016,3,24,12,30,995.0,100.0,6.0,17.0,972.0,960.2,747.38
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,942.11,732.76
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,920.56,715.85
2016,3,24,13,15,993.0,99.0,5.8,18.0,957.5,894.51,696.95
2016,3,24,13,30,991.0,99.0,5.7,18.0,946.0,865.28,675.83
2016,3,24,13,45,987.5,97.5,5.65,18.5,926.5,830.44,649.67
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,792.81,621.54
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,751.0,591.29
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,706.96,557.39
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,658.55,519.1
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,608.8,478.99
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.5,555.89,435.47
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,502.22,390.31
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,445.93,342.06
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,389.7,292.74
2016,3,24,16,15,868.0,80.5,4.3,18.5,533.0,327.07,238.0
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,269.81,187.07
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.0,211.98,136.74
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,157.27,91.7
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,103.44,54.17
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,55.11,31.95
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,34.27,24.99
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,30.38,21.29
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,22.5,13.57
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,13.99,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.0,15.5,0.5,7.5,33.5,82.99,0.0
2016,3,25,7,0,358.0,31.0,0.5,8.0,67.0,182.44,136.31
2016,3,25,7,15,468.0,42.0,0.65,8.5,120.5,257.72,205.5
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,343.77,280.32
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,410.81,337.36
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,482.31,395.55
2016,3,25,8,15,741.5,73.0,1.5,12.0,349.5,539.87,442.16
2016,3,25,8,30,782.0,78.0,1.9,13.0,408.0,601.57,490.32
2016,3,25,8,45,807.0,83.0,2.3,14.0,463.5,653.79,529.73
2016,3,25,9,0,832.0,88.0,2.7,15.0,519.0,705.52,566.22
2016,3,25,9,15,852.5,91.5,2.7,15.5,571.0,751.34,596.57
2016,3,25,9,30,873.0,95.0,2.7,16.0,623.0,795.71,625.34
2016,3,25,9,45,884.0,99.0,2.7,16.5,668.5,826.68,644.11
2016,3,25,10,0,895.0,103.0,2.7,17.0,714.0,859.69,664.24
2016,3,25,10,15,906.5,105.5,2.65,17.5,754.5,888.82,681.07
2016,3,25,10,30,918.0,108.0,2.6,18.0,795.0,915.12,695.83
2016,3,25,10,45,922.5,111.5,2.55,18.5,826.5,933.3,704.99
2016,3,25,11,0,927.0,115.0,2.5,19.0,858.0,948.12,711.97
2016,3,25,11,15,932.5,116.0,2.45,19.5,882.5,957.81,715.59
2016,3,25,11,30,938.0,117.0,2.4,20.0,907.0,964.05,717.06
2016,3,25,11,45,937.5,120.0,2.4,20.5,921.5,963.44,714.65
2016,3,25,12,0,937.0,123.0,2.4,21.0,936.0,959.3,710.12
2016,3,25,12,15,937.5,123.5,2.45,21.0,942.5,950.06,704.24
2016,3,25,12,30,938.0,124.0,2.5,21.0,949.0,937.4,696.24
2016,3,25,12,45,933.0,126.5,2.6,21.5,945.5,918.66,683.4
2016,3,25,13,0,928.0,129.0,2.7,22.0,942.0,896.81,668.53
2016,3,25,13,15,924.5,128.0,2.8,22.0,930.0,869.85,651.49
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,840.05,632.41
2016,3,25,13,45,912.0,128.0,3.0,22.0,896.5,805.3,609.76
2016,3,25,14,0,903.0,129.0,3.1,22.0,875.0,768.31,585.34
2016,3,25,14,15,895.0,127.0,3.15,22.0,846.5,727.2,556.68
2016,3,25,14,30,887.0,125.0,3.2,22.0,818.0,684.22,525.22
2016,3,25,14,45,876.5,122.5,3.3,22.0,781.5,635.57,489.11
2016,3,25,15,0,866.0,120.0,3.4,22.0,745.0,587.36,452.28
2016,3,25,15,15,851.0,117.0,3.45,22.0,702.0,535.46,411.53
2016,3,25,15,30,836.0,114.0,3.5,22.0,659.0,483.29,369.41
2016,3,25,15,45,815.0,111.0,3.55,22.0,609.5,428.68,324.3
2016,3,25,16,0,794.0,108.0,3.6,22.0,560.0,374.93,278.72
2016,3,25,16,15,767.5,103.5,3.45,21.5,506.5,319.32,231.26
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,262.16,182.13
2016,3,25,16,45,704.0,93.0,3.2,20.5,396.5,207.25,135.65
2016,3,25,17,0,667.0,87.0,3.1,20.0,340.0,156.03,94.35
2016,3,25,17,15,613.5,79.5,2.8,19.0,282.5,106.17,59.77
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,62.35,38.45
2016,3,25,17,45,479.0,61.5,2.25,17.0,170.5,44.09,33.3
2016,3,25,18,0,398.0,51.0,2.0,16.0,116.0,38.54,28.13
2016,3,25,18,15,267.5,35.0,2.0,15.5,71.0,27.11,17.31
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,14.79,0.0
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,9.34,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.0,2.15,10.5,29.0,54.61,4.17
2016,3,26,7,0,158.0,42.0,2.4,11.0,58.0,117.56,87.86
2016,3,26,7,15,254.0,61.5,2.6,11.5,107.0,192.5,154.12
2016,3,26,7,30,350.0,81.0,2.8,12.0,156.0,270.77,222.2
2016,3,26,7,45,240.5,105.5,3.0,13.0,164.0,251.2,207.57
2016,3,26,8,0,131.0,130.0,3.2,14.0,172.0,220.13,181.16
2016,3,26,8,15,239.5,144.5,3.2,14.5,240.0,312.68,258.28
2016,3,26,8,30,348.0,159.0,3.2,15.0,308.0,406.89,334.52
2016,3,26,8,45,283.0,194.0,3.25,16.0,325.5,413.74,336.35
2016,3,26,9,0,218.0,229.0,3.3,17.0,343.0,406.11,326.84
2016,3,26,9,15,301.5,238.0,3.15,17.5,412.5,491.91,393.05
2016,3,26,9,30,385.0,247.0,3.0,18.0,482.0,573.89,454.12
2016,3,26,9,45,349.5,278.0,2.95,18.5,503.0,587.12,460.17
2016,3,26,10,0,314.0,309.0,2.9,19.0,524.0,596.89,463.95
2016,3,26,10,15,567.5,228.5,2.8,19.5,645.0,738.74,571.22
2016,3,26,10,30,821.0,148.0,2.7,20.0,766.0,881.19,669.39
2016,3,26,10,45,829.0,151.5,2.6,20.5,797.5,900.72,678.22
2016,3,26,11,0,837.0,155.0,2.5,21.0,829.0,917.25,686.05
2016,3,26,11,15,843.5,156.5,2.45,21.5,853.0,927.26,689.99
2016,3,26,11,30,850.0,158.0,2.4,22.0,877.0,934.08,691.94
2016,3,26,11,45,851.0,161.0,2.4,22.5,892.0,934.23,690.09
2016,3,26,12,0,852.0,164.0,2.4,23.0,907.0,931.11,686.28
2016,3,26,12,15,701.5,256.0,2.45,23.0,870.5,881.71,652.95
2016,3,26,12,30,551.0,348.0,2.5,23.0,834.0,828.24,612.67
2016,3,26,12,45,700.0,257.5,2.6,23.5,874.0,854.29,634.74
2016,3,26,13,0,849.0,167.0,2.7,24.0,914.0,872.16,647.31
2016,3,26,13,15,845.5,166.5,2.8,24.0,902.5,846.63,630.87
2016,3,26,13,30,842.0,166.0,2.9,24.0,891.0,818.53,612.93
2016,3,26,13,45,836.0,164.5,3.05,24.0,871.0,785.17,591.5
2016,3,26,14,0,830.0,163.0,3.2,24.0,851.0,749.69,567.76
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,671.85,509.6
2016,3,26,14,30,525.0,290.0,3.3,24.0,702.0,603.58,457.78
2016,3,26,14,45,451.5,302.5,3.35,24.0,645.0,545.87,414.83
2016,3,26,15,0,378.0,315.0,3.4,24.0,588.0,495.77,376.94
2016,3,26,15,15,510.5,248.5,3.35,23.5,595.0,480.87,367.01
2016,3,26,15,30,643.0,182.0,3.3,23.0,602.0,455.04,346.87
2016,3,26,15,45,510.5,205.5,3.3,23.0,523.0,387.53,293.81
2016,3,26,16,0,378.0,229.0,3.3,23.0,444.0,335.32,253.1
2016,3,26,16,15,332.5,213.0,3.1,22.5,389.5,285.07,213.62
2016,3,26,16,30,287.0,197.0,2.9,22.0,335.0,239.41,177.75
2016,3,26,16,45,265.5,177.0,2.75,22.0,293.0,199.92,146.0
2016,3,26,17,0,244.0,157.0,2.6,22.0,251.0,162.75,116.84
2016,3,26,17,15,224.0,133.0,2.3,21.0,208.5,125.05,89.06
2016,3,26,17,30,204.0,109.0,2.0,20.0,166.0,89.83,65.79
2016,3,26,17,45,168.5,86.0,1.75,19.0,125.5,67.18,53.09
2016,3,26,18,0,133.0,63.0,1.5,18.0,85.0,50.38,38.13
2016,3,26,18,15,70.5,41.0,1.55,17.5,52.5,35.38,24.16
2016,3,26,18,30,8.0,19.0,1.6,17.0,20.0,17.9,0.93
2016,3,26,18,45,4.0,9.5,1.65,16.5,10.0,9.34,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,53.24,12.93
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,112.45,83.85
2016,3,27,7,15,220.0,66.0,4.75,14.0,107.0,178.47,142.22
2016,3,27,7,30,308.0,87.0,5.0,14.0,155.0,259.38,212.62
2016,3,27,7,45,154.0,97.5,5.25,14.5,131.5,190.28,156.5
2016,3,27,8,0,0.0,108.0,5.5,15.0,108.0,108.7,86.43
2016,3,27,8,15,0.0,79.0,5.7,15.0,79.0,76.7,59.4
2016,3,27,8,30,0.0,50.0,5.9,15.0,50.0,48.31,35.29
2016,3,27,8,45,0.0,95.5,6.15,15.5,95.5,92.82,72.34
2016,3,27,9,0,0.0,141.0,6.4,16.0,141.0,138.89,109.96
2016,3,27,9,15,0.0,137.0,6.4,16.0,137.0,134.27,105.76
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,129.91,101.85
2016,3,27,9,45,13.0,200.0,6.45,16.5,209.0,208.11,165.22
2016,3,27,10,0,26.0,267.0,6.5,17.0,285.0,287.43,228.03
2016,3,27,10,15,128.5,317.0,6.35,17.0,413.5,443.09,352.77
2016,3,27,10,30,231.0,367.0,6.2,17.0,542.0,585.55,463.48
2016,3,27,10,45,541.5,259.5,6.1,17.5,691.5,762.34,603.67
2016,3,27,11,0,852.0,152.0,6.0,18.0,841.0,930.16,726.75
2016,3,27,11,15,859.0,153.0,5.85,18.0,865.5,940.15,731.33
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,946.9,734.47
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,948.95,733.27
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,952.34,733.16
2016,3,27,12,15,913.0,134.5,5.4,19.5,938.0,944.44,725.21
2016,3,27,12,30,915.0,135.0,5.3,20.0,945.0,933.17,715.14
2016,3,27,12,45,920.0,131.5,5.25,20.5,944.5,917.29,702.33
2016,3,27,13,0,925.0,128.0,5.2,21.0,944.0,898.08,687.36
2016,3,27,13,15,922.0,127.5,5.15,21.0,932.5,871.97,669.0
2016,3,27,13,30,919.0,127.0,5.1,21.0,921.0,842.99,648.68
2016,3,27,13,45,917.5,124.0,5.1,21.0,902.0,810.06,625.8
2016,3,27,14,0,916.0,121.0,5.1,21.0,883.0,774.46,600.94
2016,3,27,14,15,909.0,119.5,5.05,21.0,854.5,733.97,571.88
2016,3,27,14,30,902.0,118.0,5.0,21.0,826.0,691.5,539.46
2016,3,27,14,45,895.0,114.5,4.95,21.0,791.0,645.43,503.79
2016,3,27,15,0,888.0,111.0,4.9,21.0,756.0,597.8,466.16
2016,3,27,15,15,874.5,108.0,4.8,21.0,713.0,545.95,424.28
2016,3,27,15,30,861.0,105.0,4.7,21.0,670.0,490.29,378.58
2016,3,27,15,45,846.5,101.0,4.65,21.0,622.0,436.1,332.91
2016,3,27,16,0,832.0,97.0,4.6,21.0,574.0,382.07,286.23
2016,3,27,16,15,807.5,93.0,4.4,20.5,520.0,325.39,237.1
2016,3,27,16,30,783.0,89.0,4.2,20.0,466.0,270.45,188.87
2016,3,27,16,45,752.5,83.0,4.05,19.5,410.0,214.56,140.64
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,158.17,94.17
2016,3,27,17,15,672.0,71.0,3.4,18.0,295.5,106.54,57.51
2016,3,27,17,30,622.0,65.0,2.9,17.0,237.0,60.46,34.43
2016,3,27,17,45,547.0,55.5,2.4,16.0,181.5,38.51,28.54
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,33.55,23.93
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,24.91,15.66
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,15.58,1.3
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,37.5,89.87,36.91
2016,3,28,7,0,352.0,36.0,2.7,8.0,75.0,190.02,147.02
2016,3,28,7,15,455.0,46.5,2.75,9.0,128.5,263.1,213.68
2016,3,28,7,30,558.0,57.0,2.8,10.0,182.0,345.99,286.37
2016,3,28,7,45,616.0,65.0,2.9,11.0,239.5,411.54,342.75
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,481.22,400.12
2016,3,28,8,15,715.0,79.0,3.05,12.5,355.0,541.76,448.67
2016,3,28,8,30,756.0,85.0,3.1,13.0,413.0,601.58,495.08
2016,3,28,8,45,781.5,90.0,3.2,14.0,468.0,653.28,532.84
2016,3,28,9,0,807.0,95.0,3.3,15.0,523.0,704.55,567.71
2016,3,28,9,15,828.0,98.5,3.15,15.5,574.5,749.96,597.4
2016,3,28,9,30,849.0,102.0,3.0,16.0,626.0,793.99,625.37
2016,3,28,9,45,862.5,106.0,2.9,16.5,672.0,830.79,647.83
2016,3,28,10,0,876.0,110.0,2.8,17.0,718.0,860.51,664.98
2016,3,28,10,15,887.0,112.5,2.65,17.5,757.5,888.67,680.46
2016,3,28,10,30,898.0,115.0,2.5,18.0,797.0,914.04,693.75
2016,3,28,10,45,904.5,117.5,2.45,18.5,828.5,932.44,703.05
2016,3,28,11,0,911.0,120.0,2.4,19.0,860.0,947.61,710.24
2016,3,28,11,15,916.0,121.0,2.3,19.5,884.0,956.55,712.84
2016,3,28,11,30,921.0,122.0,2.2,20.0,908.0,962.09,713.31
2016,3,28,11,45,922.0,124.5,2.15,20.5,922.5,962.09,710.8
2016,3,28,12,0,923.0,127.0,2.1,21.0,937.0,958.61,706.2
2016,3,28,12,15,924.0,127.0,2.0,21.0,943.5,949.22,698.7
2016,3,28,12,30,925.0,127.0,1.9,21.0,950.0,936.47,689.18
2016,3,28,12,45,921.0,128.5,1.85,21.5,946.5,917.58,675.06
2016,3,28,13,0,917.0,130.0,1.8,22.0,943.0,895.61,659.11
2016,3,28,13,15,914.0,129.5,1.75,22.0,931.0,869.62,641.89
2016,3,28,13,30,911.0,129.0,1.7,22.0,919.0,840.78,622.84
2016,3,28,13,45,903.0,129.0,1.7,22.5,898.0,805.94,599.1
2016,3,28,14,0,895.0,129.0,1.7,23.0,877.0,768.86,573.84
2016,3,28,14,15,887.0,127.5,1.75,23.0,848.5,728.34,547.07
2016,3,28,14,30,879.0,126.0,1.8,23.0,820.0,685.99,517.27
2016,3,28,14,45,869.0,123.5,1.85,23.0,783.5,637.83,482.65
2016,3,28,15,0,859.0,121.0,1.9,23.0,747.0,590.09,447.29
2016,3,28,15,15,844.5,118.0,1.95,23.0,704.5,538.62,408.14
2016,3,28,15,30,830.0,115.0,2.0,23.0,662.0,486.86,367.54
2016,3,28,15,45,810.5,111.5,2.15,23.0,613.0,432.54,324.04
2016,3,28,16,0,791.0,108.0,2.3,23.0,564.0,378.96,279.72
2016,3,28,16,15,765.0,103.5,2.3,22.5,511.0,323.5,233.22
2016,3,28,16,30,739.0,99.0,2.3,22.0,458.0,266.49,184.87
2016,3,28,16,45,702.0,94.0,2.3,21.5,401.5,212.34,139.32
2016,3,28,17,0,665.0,89.0,2.3,21.0,345.0,161.88,98.61
2016,3,28,17,15,613.0,81.5,2.1,20.0,288.0,111.95,63.42
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,67.9,40.69
2016,3,28,17,45,479.5,63.5,1.75,18.0,176.0,45.38,34.32
2016,3,28,18,0,398.0,53.0,1.6,17.0,121.0,39.91,29.28
2016,3,28,18,15,274.5,37.5,1.65,16.5,76.0,28.62,18.71
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,17.16,2.98
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,7.71,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,15.43,7.02
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,26.06,16.29
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,36.69,25.48
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,48.78,35.66
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,60.89,45.62
2016,3,29,8,15,0.0,86.0,3.7,18.5,86.0,83.82,64.46
2016,3,29,8,30,0.0,109.0,3.8,19.0,109.0,107.02,83.16
2016,3,29,8,45,0.0,115.5,3.9,19.5,115.5,113.14,87.65
2016,3,29,9,0,0.0,122.0,4.0,20.0,122.0,119.34,92.18
2016,3,29,9,15,9.0,173.0,4.0,20.0,178.5,177.99,139.22
2016,3,29,9,30,18.0,224.0,4.0,20.0,235.0,237.44,185.96
2016,3,29,9,45,20.0,243.0,4.0,20.5,256.0,258.18,201.2
2016,3,29,10,0,22.0,262.0,4.0,21.0,277.0,278.9,216.34
2016,3,29,10,15,15.0,238.0,4.0,21.5,249.0,247.82,191.23
2016,3,29,10,30,8.0,214.0,4.0,22.0,221.0,217.12,166.58
2016,3,29,10,45,7.0,198.5,4.0,22.5,205.0,200.48,153.14
2016,3,29,11,0,6.0,183.0,4.0,23.0,189.0,184.03,139.88
2016,3,29,11,15,7.0,192.5,4.0,23.0,199.5,194.17,147.61
2016,3,29,11,30,8.0,202.0,4.0,23.0,210.0,204.25,155.25
2016,3,29,11,45,8.0,197.0,4.05,23.5,204.5,199.1,150.87
2016,3,29,12,0,8.0,192.0,4.1,24.0,199.0,193.96,146.56
2016,3,29,12,15,4.0,151.5,4.1,24.0,155.0,150.66,112.97
2016,3,29,12,30,0.0,111.0,4.1,24.0,111.0,107.66,79.38
2016,3,29,12,45,1.0,129.0,4.2,24.5,130.0,125.94,93.54
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,144.12,107.48
2016,3,29,13,15,4.5,168.0,4.35,25.0,172.5,166.28,124.69
2016,3,29,13,30,7.0,189.0,4.4,25.0,196.0,188.17,141.65
2016,3,29,13,45,3.5,139.0,4.45,25.5,142.5,137.08,102.01
2016,3,29,14,0,0.0,89.0,4.5,26.0,89.0,86.23,62.32
2016,3,29,14,15,1.5,124.5,4.55,26.0,125.5,121.39,89.9
2016,3,29,14,30,3.0,160.0,4.6,26.0,162.0,156.1,116.97
2016,3,29,14,45,1.5,130.5,4.65,26.0,131.5,126.85,94.39
2016,3,29,15,0,0.0,101.0,4.7,26.0,101.0,97.73,71.8
2016,3,29,15,15,6.0,160.5,4.7,25.5,164.5,157.05,118.69
2016,3,29,15,30,12.0,220.0,4.7,25.0,228.0,214.03,163.44
2016,3,29,15,45,6.0,167.5,4.7,25.0,171.5,162.13,123.34
2016,3,29,16,0,0.0,115.0,4.7,25.0,115.0,110.61,83.14
2016,3,29,16,15,4.5,141.0,4.5,24.5,143.5,135.57,103.4
2016,3,29,16,30,9.0,167.0,4.3,24.0,172.0,158.6,122.08
2016,3,29,16,45,5.0,148.0,4.15,24.0,151.0,139.2,107.08
2016,3,29,17,0,1.0,129.0,4.0,24.0,130.0,120.29,92.41
2016,3,29,17,15,0.5,108.0,3.75,23.5,108.5,100.54,76.86
2016,3,29,17,30,0.0,87.0,3.5,23.0,87.0,81.0,61.14
2016,3,29,17,45,0.0,66.5,3.25,22.5,66.5,62.35,48.26
2016,3,29,18,0,0.0,46.0,3.0,22.0,46.0,43.83,31.98
2016,3,29,18,15,0.0,29.0,3.15,21.5,29.0,28.01,17.78
2016,3,29,18,30,0.0,12.0,3.3,21.0,12.0,11.57,0.62
2016,3,29,18,45,0.0,6.0,3.45,20.5,6.0,5.9,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.5,3.9,19.0,6.5,6.26,0.0
2016,3,30,7,0,0.0,13.0,3.9,19.0,13.0,12.53,4.52
2016,3,30,7,15,0.0,22.5,4.0,19.0,22.5,21.71,12.41
2016,3,30,7,30,0.0,32.0,4.1,19.0,32.0,30.89,20.28
2016,3,30,7,45,0.0,43.0,4.25,19.5,43.0,41.52,29.21
2016,3,30,8,0,0.0,54.0,4.4,20.0,54.0,52.17,37.99
2016,3,30,8,15,0.0,52.5,4.45,20.0,52.5,50.72,36.67
2016,3,30,8,30,0.0,51.0,4.5,20.0,51.0,49.28,35.33
2016,3,30,8,45,0.0,46.5,4.55,20.5,46.5,44.93,31.53
2016,3,30,9,0,0.0,42.0,4.6,21.0,42.0,40.59,27.77
2016,3,30,9,15,0.0,49.5,4.75,21.0,49.5,47.85,33.6
2016,3,30,9,30,0.0,57.0,4.9,21.0,57.0,55.12,39.4
2016,3,30,9,45,0.0,89.0,5.05,21.0,89.0,86.15,64.36
2016,3,30,10,0,0.0,121.0,5.2,21.0,121.0,117.65,89.42
2016,3,30,10,15,3.0,155.0,5.3,21.0,157.5,153.91,118.15
2016,3,30,10,30,6.0,189.0,5.4,21.0,194.0,190.31,146.7
2016,3,30,10,45,8.0,204.5,5.55,21.5,211.0,207.37,159.57
2016,3,30,11,0,10.0,220.0,5.7,22.0,228.0,224.38,172.34
2016,3,30,11,15,10.5,225.0,5.8,22.5,233.5,229.53,175.8
2016,3,30,11,30,11.0,230.0,5.9,23.0,239.0,234.63,179.25
2016,3,30,11,45,12.0,245.5,6.0,23.5,256.5,250.46,190.95
2016,3,30,12,0,13.0,261.0,6.1,24.0,274.0,266.14,202.48
2016,3,30,12,15,15.0,282.0,6.05,24.0,296.5,287.93,218.98
2016,3,30,12,30,17.0,303.0,6.0,24.0,319.0,309.45,235.23
2016,3,30,12,45,25.5,339.5,6.0,24.5,363.0,353.28,267.95
2016,3,30,13,0,34.0,376.0,6.0,25.0,407.0,393.58,297.63
2016,3,30,13,15,79.5,410.0,5.9,25.5,480.5,460.48,347.79
2016,3,30,13,30,125.0,444.0,5.8,26.0,554.0,523.68,394.2
2016,3,30,13,45,104.0,425.5,5.7,26.5,515.5,484.22,363.98
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,445.76,334.8
2016,3,30,14,15,123.0,402.0,5.45,27.0,501.5,460.99,347.06
2016,3,30,14,30,163.0,397.0,5.3,27.0,526.0,474.31,357.5
2016,3,30,14,45,189.0,376.5,5.2,27.0,520.5,461.74,348.68
2016,3,30,15,0,215.0,356.0,5.1,27.0,515.0,446.72,337.83
2016,3,30,15,15,223.0,333.0,5.0,26.5,489.5,417.64,316.73
2016,3,30,15,30,231.0,310.0,4.9,26.0,464.0,387.59,294.46
2016,3,30,15,45,301.0,272.5,4.8,26.0,457.5,366.1,277.31
2016,3,30,16,0,371.0,235.0,4.7,26.0,451.0,341.25,256.21
2016,3,30,16,15,321.5,219.5,4.45,25.5,394.5,290.14,216.27
2016,3,30,16,30,272.0,204.0,4.2,25.0,338.0,244.05,180.45
2016,3,30,16,45,263.0,181.0,4.0,25.0,297.5,205.29,149.08
2016,3,30,17,0,254.0,158.0,3.8,25.0,257.0,167.56,119.03
2016,3,30,17,15,418.0,113.5,3.4,24.0,246.0,124.66,79.86
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,66.76,37.33
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,41.07,29.96
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,35.83,25.18
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,27.33,17.28
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,18.15,4.97
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,11.3,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.5,20.0,3.25,15.5,42.0,96.17,57.14
2016,3,31,7,0,345.0,40.0,3.6,16.0,84.0,195.95,150.04
2016,3,31,7,15,443.0,51.0,3.7,16.5,137.0,268.43,214.16
2016,3,31,7,30,541.0,62.0,3.8,17.0,190.0,350.11,284.41
2016,3,31,7,45,612.0,67.5,3.95,17.5,249.0,419.53,343.08
2016,3,31,8,0,683.0,73.0,4.1,18.0,308.0,494.18,403.94
2016,3,31,8,15,724.0,78.0,4.3,19.0,366.5,551.9,448.93
2016,3,31,8,30,765.0,83.0,4.5,20.0,425.0,613.83,495.69
2016,3,31,8,45,802.5,84.5,4.7,21.0,483.5,670.43,536.26
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,727.42,575.24
2016,3,31,9,15,861.0,89.0,4.8,22.5,594.5,773.39,605.11
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,813.34,630.08
2016,3,31,9,45,900.0,93.0,4.6,23.5,694.5,851.4,653.26
2016,3,31,10,0,918.0,94.0,4.5,24.0,742.0,887.33,674.56
2016,3,31,10,15,928.5,96.0,4.45,24.0,782.0,915.4,692.01
2016,3,31,10,30,939.0,98.0,4.4,24.0,822.0,940.53,707.49
2016,3,31,10,45,947.0,99.5,4.35,24.5,854.5,959.75,717.58
2016,3,31,11,0,955.0,101.0,4.3,25.0,887.0,975.64,725.48
2016,3,31,11,15,960.0,102.0,4.2,25.0,911.5,984.83,730.1
2016,3,31,11,30,965.0,103.0,4.1,25.0,936.0,990.46,732.51
2016,3,31,11,45,967.0,104.5,4.1,25.5,951.0,990.26,730.34
2016,3,31,12,0,969.0,106.0,4.1,26.0,966.0,986.44,725.96
2016,3,31,12,15,970.0,106.0,4.05,26.0,972.5,976.61,718.9
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,963.27,709.68
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.0,945.16,696.32
2016,3,31,13,0,970.0,106.0,4.0,27.0,973.0,923.71,680.89
2016,3,31,13,15,967.5,105.5,3.9,27.0,961.5,896.88,662.77
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,867.03,642.67
2016,3,31,13,45,961.5,103.5,3.75,27.0,929.5,832.57,619.69
2016,3,31,14,0,958.0,102.0,3.7,27.0,909.0,795.43,594.82
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.0,754.51,567.21
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,711.43,536.79
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.0,663.19,501.08
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,613.71,463.67
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,561.88,424.34
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,509.33,383.24
2016,3,31,15,45,883.0,91.5,3.2,26.0,643.0,453.7,337.92
2016,3,31,16,0,868.0,88.0,3.1,26.0,594.0,398.17,291.48
2016,3,31,16,15,845.0,84.5,2.9,25.5,539.5,336.4,239.86
2016,3,31,16,30,822.0,81.0,2.7,25.0,485.0,280.09,191.61
2016,3,31,16,45,789.5,77.0,2.55,24.5,427.5,223.2,143.46
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,169.44,99.67
2016,3,31,17,15,709.0,67.5,2.25,22.5,311.0,116.33,61.87
2016,3,31,17,30,661.0,62.0,2.1,21.0,252.0,64.93,33.72
2016,3,31,17,45,582.0,54.5,1.95,20.0,194.0,37.14,26.88
2016,3,31,18,0,503.0,47.0,1.8,19.0,136.0,33.9,23.88
2016,3,31,18,15,370.5,35.0,2.0,18.5,87.5,26.26,16.68
2016,3,31,18,30,238.0,23.0,2.2,18.0,39.0,18.02,5.69
2016,3,31,18,45,119.0,11.5,2.4,18.0,19.5,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,1.0,3.95,12.5,1.0,0.96,0.0
2016,4,1,7,0,0.0,2.0,4.0,13.0,2.0,1.93,0.0
2016,4,1,7,15,0.0,4.0,4.2,13.0,4.0,3.85,0.0
2016,4,1,7,30,0.0,6.0,4.4,13.0,6.0,5.78,0.0
2016,4,1,7,45,0.0,7.5,4.6,13.5,7.5,7.23,0.56
2016,4,1,8,0,0.0,9.0,4.8,14.0,9.0,8.68,1.79
2016,4,1,8,15,0.0,75.5,5.05,14.0,75.5,73.0,56.47
2016,4,1,8,30,0.0,142.0,5.3,14.0,142.0,141.47,113.53
2016,4,1,8,45,0.0,83.5,5.55,14.5,83.5,80.77,62.37
2016,4,1,9,0,0.0,25.0,5.8,15.0,25.0,24.15,14.68
2016,4,1,9,15,10.0,129.0,5.75,15.0,135.5,133.78,106.06
2016,4,1,9,30,20.0,233.0,5.7,15.0,246.0,248.37,198.94
2016,4,1,9,45,10.0,128.0,5.7,15.5,134.5,132.98,104.42
2016,4,1,10,0,0.0,23.0,5.7,16.0,23.0,22.24,12.79
2016,4,1,10,15,0.0,22.5,5.6,16.0,22.5,21.76,12.37
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,21.28,11.94
2016,4,1,10,45,0.0,23.0,5.45,16.5,23.0,22.26,12.68
2016,4,1,11,0,0.0,24.0,5.4,17.0,24.0,23.23,13.42
2016,4,1,11,15,10.5,170.0,5.4,17.0,179.0,175.23,136.67
2016,4,1,11,30,21.0,316.0,5.4,17.0,334.0,329.14,257.38
2016,4,1,11,45,13.5,246.5,5.45,17.5,258.0,252.87,196.98
2016,4,1,12,0,6.0,177.0,5.5,18.0,182.0,177.54,137.19
2016,4,1,12,15,10.0,222.0,5.55,18.0,230.5,224.84,174.61
2016,4,1,12,30,14.0,267.0,5.6,18.0,279.0,271.78,211.3
2016,4,1,12,45,12.5,251.5,5.65,18.0,263.0,254.75,197.92
2016,4,1,13,0,11.0,236.0,5.7,18.0,247.0,237.83,184.73
2016,4,1,13,15,46.0,332.0,5.7,18.0,373.0,358.65,279.67
2016,4,1,13,30,81.0,428.0,5.7,18.0,499.0,474.52,368.43
2016,4,1,13,45,72.0,411.0,5.75,18.0,474.0,446.73,347.11
2016,4,1,14,0,63.0,394.0,5.8,18.0,449.0,419.55,326.56
2016,4,1,14,15,81.0,391.0,5.8,17.5,458.5,424.54,331.79
2016,4,1,14,30,99.0,388.0,5.8,17.0,468.0,427.83,335.58
2016,4,1,14,45,65.0,342.0,5.8,17.0,393.5,359.1,282.22
2016,4,1,15,0,31.0,296.0,5.8,17.0,319.0,293.68,231.07
2016,4,1,15,15,39.0,290.0,5.8,16.5,317.0,289.07,228.42
2016,4,1,15,30,47.0,284.0,5.8,16.0,315.0,283.45,224.77
2016,4,1,15,45,235.5,253.5,5.8,15.5,393.0,323.62,256.83
2016,4,1,16,0,424.0,223.0,5.8,15.0,471.0,348.4,273.55
2016,4,1,16,15,216.5,196.0,5.7,14.5,322.5,238.83,187.36
2016,4,1,16,30,9.0,169.0,5.6,14.0,174.0,160.59,128.58
2016,4,1,16,45,5.5,150.5,5.55,14.0,153.5,141.69,113.5
2016,4,1,17,0,2.0,132.0,5.5,14.0,133.0,123.22,98.6
2016,4,1,17,15,1.0,110.5,5.15,13.5,111.0,102.92,81.99
2016,4,1,17,30,0.0,89.0,4.8,13.0,89.0,82.9,65.29
2016,4,1,17,45,0.0,69.0,4.5,12.5,69.0,64.6,52.32
2016,4,1,18,0,0.0,49.0,4.2,12.0,49.0,46.53,35.85
2016,4,1,18,15,0.0,31.0,3.95,11.5,31.0,29.93,20.47
2016,4,1,18,30,0.0,13.0,3.7,11.0,13.0,12.54,2.84
2016,4,1,18,45,0.0,6.5,3.45,11.0,6.5,6.39,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,45.55,0.0
2016,4,2,6,45,288.0,24.5,3.9,6.5,57.0,144.76,99.9
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,240.21,192.02
2016,4,2,7,15,547.0,46.5,3.95,8.0,156.0,312.89,258.58
2016,4,2,7,30,638.0,55.0,3.9,9.0,212.0,393.98,329.93
2016,4,2,7,45,693.0,61.0,3.9,10.0,271.5,457.87,384.72
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,528.11,442.16
2016,4,2,8,15,784.5,71.5,3.8,12.0,390.5,588.04,488.79
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,649.0,534.28
2016,4,2,8,45,846.5,79.5,3.6,14.5,506.5,701.61,568.88
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,749.2,598.43
2016,4,2,9,15,890.5,85.5,3.35,16.5,615.0,793.66,626.84
2016,4,2,9,30,909.0,88.0,3.2,17.0,667.0,836.47,653.41
2016,4,2,9,45,922.0,90.5,3.1,17.5,713.5,872.75,675.1
2016,4,2,10,0,935.0,93.0,3.0,18.0,760.0,906.54,694.74
2016,4,2,10,15,945.0,94.5,3.05,18.5,799.5,933.9,710.83
2016,4,2,10,30,955.0,96.0,3.1,19.0,839.0,958.23,724.87
2016,4,2,10,45,962.0,97.5,3.15,19.5,871.5,976.66,734.95
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,991.69,742.85
2016,4,2,11,15,973.5,100.0,3.25,20.0,928.0,1000.39,748.07
2016,4,2,11,30,978.0,101.0,3.3,20.0,952.0,1005.48,751.08
2016,4,2,11,45,980.0,102.5,3.35,20.5,967.0,1005.14,749.2
2016,4,2,12,0,982.0,104.0,3.4,21.0,982.0,1001.14,745.06
2016,4,2,12,15,983.0,104.0,3.4,21.0,988.0,991.08,738.12
2016,4,2,12,30,984.0,104.0,3.4,21.0,994.0,977.46,728.97
2016,4,2,12,45,983.0,104.0,3.45,21.0,991.0,958.6,716.77
2016,4,2,13,0,982.0,104.0,3.5,21.0,988.0,936.38,702.38
2016,4,2,13,15,979.0,103.5,3.5,21.0,976.0,908.77,684.04
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,878.13,663.63
2016,4,2,13,45,971.5,102.5,3.5,21.5,943.0,843.44,639.16
2016,4,2,14,0,967.0,102.0,3.5,22.0,922.0,806.1,612.83
2016,4,2,14,15,960.5,100.5,3.45,21.5,893.0,763.96,585.09
2016,4,2,14,30,954.0,99.0,3.4,21.0,864.0,719.69,554.69
2016,4,2,14,45,938.5,100.5,3.4,21.0,825.5,670.72,517.91
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,620.79,479.56
2016,4,2,15,15,910.5,99.5,3.35,21.0,743.0,568.12,438.12
2016,4,2,15,30,898.0,97.0,3.3,21.0,699.0,514.79,395.06
2016,4,2,15,45,882.5,94.0,3.25,21.0,649.5,459.33,349.19
2016,4,2,16,0,867.0,91.0,3.2,21.0,600.0,400.12,299.26
2016,4,2,16,15,844.0,87.5,3.0,20.5,545.5,342.25,249.64
2016,4,2,16,30,821.0,84.0,2.8,20.0,491.0,285.92,200.48
2016,4,2,16,45,789.0,79.5,2.6,20.0,433.0,228.65,150.73
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,174.46,105.39
