Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,15,710.5,69.0,2.05,19.0,316.0,120.9,65.97
2016,4,2,17,30,664.0,63.0,1.7,18.0,257.0,68.85,35.94
2016,4,2,17,45,590.5,55.0,1.4,17.0,199.5,37.31,27.42
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,33.63,24.03
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,26.46,17.25
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,18.74,7.43
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,11.8,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,46.98,0.0
2016,4,3,6,45,279.5,26.0,2.1,10.5,58.0,144.69,101.12
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,237.47,186.56
2016,4,3,7,15,529.0,49.0,2.4,12.5,157.0,309.86,251.28
2016,4,3,7,30,619.0,58.0,2.4,13.0,213.0,390.5,320.73
2016,4,3,7,45,674.5,64.5,2.45,14.0,272.5,456.94,375.82
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,524.77,429.67
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.0,584.92,475.1
2016,4,3,8,30,804.0,81.0,2.5,17.0,450.0,646.16,519.49
2016,4,3,8,45,830.5,84.5,2.5,18.5,506.5,698.87,553.39
2016,4,3,9,0,857.0,88.0,2.5,20.0,563.0,751.1,585.6
2016,4,3,9,15,876.0,91.0,2.4,20.5,615.5,791.45,610.1
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,834.74,636.14
2016,4,3,9,45,909.5,96.5,2.2,21.5,714.5,871.81,657.32
2016,4,3,10,0,924.0,99.0,2.1,22.0,761.0,906.51,676.51
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.0,934.09,691.18
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,958.67,703.81
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.0,977.29,713.12
2016,4,3,11,0,959.0,106.0,2.0,24.0,905.0,992.56,720.36
2016,4,3,11,15,964.0,107.0,2.05,24.0,929.0,1001.53,725.7
2016,4,3,11,30,969.0,108.0,2.1,24.0,953.0,1006.94,728.97
2016,4,3,11,45,971.5,109.0,2.2,24.0,968.5,1006.43,729.2
2016,4,3,12,0,974.0,110.0,2.3,24.0,984.0,1002.3,727.27
2016,4,3,12,15,975.5,110.0,2.35,24.0,990.0,992.65,721.37
2016,4,3,12,30,977.0,110.0,2.4,24.0,996.0,979.46,713.34
2016,4,3,12,45,976.0,110.0,2.5,24.5,993.0,960.61,700.82
2016,4,3,13,0,975.0,110.0,2.6,25.0,990.0,938.43,686.18
2016,4,3,13,15,972.5,109.5,2.6,25.0,978.5,911.3,668.8
2016,4,3,13,30,970.0,109.0,2.6,25.0,967.0,881.14,649.43
2016,4,3,13,45,965.5,108.0,2.65,25.0,946.0,846.07,627.08
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,808.39,602.79
2016,4,3,14,15,954.5,106.0,2.7,25.0,896.0,766.87,575.35
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,723.22,545.28
2016,4,3,14,45,939.5,103.0,2.7,25.0,830.0,675.52,510.55
2016,4,3,15,0,931.0,101.0,2.7,25.0,793.0,626.3,473.84
2016,4,3,15,15,918.5,98.5,2.65,24.5,749.0,573.24,434.0
2016,4,3,15,30,906.0,96.0,2.6,24.0,705.0,519.51,392.37
2016,4,3,15,45,889.5,93.5,2.6,24.0,655.5,463.64,347.21
2016,4,3,16,0,873.0,91.0,2.6,24.0,606.0,404.11,298.04
2016,4,3,16,15,850.5,87.5,2.4,23.5,551.0,346.05,249.06
2016,4,3,16,30,828.0,84.0,2.2,23.0,496.0,289.47,200.43
2016,4,3,16,45,797.0,79.5,2.05,23.0,438.0,231.97,151.17
2016,4,3,17,0,766.0,75.0,1.9,23.0,380.0,177.45,106.05
2016,4,3,17,15,719.5,69.5,1.7,21.5,320.5,123.76,67.01
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,71.53,36.95
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,38.03,27.81
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,34.39,24.49
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,27.26,17.8
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,19.6,8.36
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,12.29,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,47.23,0.0
2016,4,4,6,45,268.5,28.0,3.55,11.0,60.0,144.07,102.92
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,235.27,186.11
2016,4,4,7,15,510.0,52.5,3.8,13.0,159.0,307.33,250.36
2016,4,4,7,30,599.0,62.0,3.8,14.0,215.0,387.48,319.22
2016,4,4,7,45,655.5,68.5,3.85,15.0,274.0,453.74,374.51
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,523.82,430.54
2016,4,4,8,15,749.0,80.0,4.05,17.0,391.5,580.7,474.39
2016,4,4,8,30,786.0,85.0,4.2,18.0,450.0,641.29,519.48
2016,4,4,8,45,813.0,89.0,4.35,19.0,506.0,694.28,556.12
2016,4,4,9,0,840.0,93.0,4.5,20.0,562.0,746.84,591.45
2016,4,4,9,15,859.5,96.0,4.35,20.5,613.5,791.62,619.88
2016,4,4,9,30,879.0,99.0,4.2,21.0,665.0,830.09,643.63
2016,4,4,9,45,893.0,101.5,4.1,22.0,711.5,866.25,664.27
2016,4,4,10,0,907.0,104.0,4.0,23.0,758.0,900.06,682.87
2016,4,4,10,15,917.5,106.0,3.85,23.5,797.0,927.65,697.97
2016,4,4,10,30,928.0,108.0,3.7,24.0,836.0,952.33,710.94
2016,4,4,10,45,935.0,109.5,3.55,25.0,868.0,970.2,717.82
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,984.76,722.47
2016,4,4,11,15,947.0,112.5,3.3,26.0,923.5,994.06,726.89
2016,4,4,11,30,952.0,114.0,3.2,26.0,947.0,999.85,729.15
2016,4,4,11,45,954.5,114.5,3.1,26.5,962.0,998.75,725.63
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,994.11,720.0
2016,4,4,12,15,958.0,115.5,2.9,27.0,982.5,984.57,712.8
2016,4,4,12,30,959.0,116.0,2.8,27.0,988.0,971.57,703.52
2016,4,4,12,45,958.0,115.5,2.7,27.5,985.0,952.43,689.04
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,930.04,672.66
2016,4,4,13,15,954.5,114.5,2.5,28.0,970.0,903.26,654.87
2016,4,4,13,30,952.0,114.0,2.4,28.0,958.0,873.51,635.22
2016,4,4,13,45,947.5,113.0,2.35,28.0,937.0,838.92,612.78
2016,4,4,14,0,943.0,112.0,2.3,28.0,916.0,801.78,588.58
2016,4,4,14,15,936.0,110.5,2.2,28.0,887.0,760.03,560.83
2016,4,4,14,30,929.0,109.0,2.1,28.0,858.0,716.27,530.6
2016,4,4,14,45,920.0,107.0,2.05,28.0,821.0,669.0,496.7
2016,4,4,15,0,911.0,105.0,2.0,28.0,784.0,620.31,461.0
2016,4,4,15,15,898.0,102.5,1.95,28.0,740.5,567.87,421.69
2016,4,4,15,30,885.0,100.0,1.9,28.0,697.0,514.84,380.87
2016,4,4,15,45,868.5,97.0,1.85,28.0,647.5,459.54,337.22
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,400.66,289.76
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.0,343.52,242.88
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,287.95,196.32
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,231.29,149.15
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,177.58,105.64
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,121.07,64.62
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,72.97,37.54
2016,4,4,17,45,581.0,57.0,1.25,22.0,201.0,38.72,28.04
2016,4,4,18,0,510.0,49.0,1.2,21.0,144.0,35.14,24.81
2016,4,4,18,15,386.5,37.0,1.3,20.0,94.5,27.59,17.85
2016,4,4,18,30,263.0,25.0,1.4,19.0,45.0,19.46,8.47
2016,4,4,18,45,131.5,12.5,1.5,18.5,22.5,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,13.0,20.0,70.16,0.0
2016,4,5,6,45,299.5,28.5,3.05,14.0,64.5,156.52,112.53
2016,4,5,7,0,452.0,42.0,3.4,15.0,109.0,248.34,194.76
2016,4,5,7,15,538.0,51.0,3.3,15.5,165.5,320.26,258.49
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,399.97,326.51
2016,4,5,7,45,676.5,66.5,3.15,17.0,281.0,465.33,380.03
2016,4,5,8,0,729.0,73.0,3.1,18.0,340.0,531.72,432.03
2016,4,5,8,15,765.0,78.0,3.2,19.0,399.0,591.35,476.98
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,651.96,521.0
2016,4,5,8,45,826.5,87.0,3.45,21.5,513.5,704.45,555.06
2016,4,5,9,0,852.0,91.0,3.6,23.0,569.0,756.39,587.77
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.0,800.76,616.22
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,838.76,639.82
2016,4,5,9,45,902.5,99.0,3.75,24.5,719.0,874.2,661.43
2016,4,5,10,0,916.0,101.0,3.8,25.0,765.0,907.25,681.22
2016,4,5,10,15,926.0,103.0,3.9,25.0,804.0,934.56,698.66
2016,4,5,10,30,936.0,105.0,4.0,25.0,843.0,958.91,714.18
2016,4,5,10,45,943.0,106.5,4.15,25.5,875.0,976.85,724.36
2016,4,5,11,0,950.0,108.0,4.3,26.0,907.0,991.46,732.41
2016,4,5,11,15,955.0,109.0,4.4,26.0,930.5,1000.25,737.89
2016,4,5,11,30,960.0,110.0,4.5,26.0,954.0,1005.52,741.2
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.0,1004.84,739.32
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,1000.59,735.46
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,990.94,729.24
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,977.8,720.82
2016,4,5,12,45,967.0,112.0,4.9,27.5,992.5,958.98,707.63
2016,4,5,13,0,966.0,112.0,5.0,28.0,989.0,936.87,692.3
2016,4,5,13,15,963.0,111.5,5.05,28.0,976.5,909.43,674.47
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,879.04,654.59
2016,4,5,13,45,955.0,110.0,5.15,28.0,943.0,843.8,631.3
2016,4,5,14,0,950.0,109.0,5.2,28.0,922.0,806.02,606.1
2016,4,5,14,15,943.0,108.0,5.15,27.5,892.5,764.47,578.78
2016,4,5,14,30,936.0,107.0,5.1,27.0,863.0,720.89,548.93
2016,4,5,14,45,765.0,175.0,5.1,27.0,775.5,633.05,481.97
2016,4,5,15,0,594.0,243.0,5.1,27.0,688.0,560.93,425.95
2016,4,5,15,15,741.5,171.0,5.0,26.5,694.5,543.4,413.82
2016,4,5,15,30,889.0,99.0,4.9,26.0,701.0,517.61,393.21
2016,4,5,15,45,871.5,96.5,4.8,26.0,651.0,462.11,347.51
2016,4,5,16,0,854.0,94.0,4.7,26.0,601.0,403.11,298.23
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.0,345.84,249.71
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,290.13,201.7
2016,4,5,16,45,775.0,82.5,4.15,24.5,435.0,233.25,153.25
2016,4,5,17,0,742.0,78.0,4.0,24.0,377.0,179.58,108.88
2016,4,5,17,15,695.5,72.0,3.55,23.0,318.5,123.12,66.86
2016,4,5,17,30,649.0,66.0,3.1,22.0,260.0,75.13,39.01
2016,4,5,17,45,575.0,58.5,2.7,21.0,202.5,39.84,29.13
2016,4,5,18,0,501.0,51.0,2.3,20.0,145.0,36.79,26.35
2016,4,5,18,15,380.0,38.5,2.3,19.5,95.5,28.85,18.98
2016,4,5,18,30,259.0,26.0,2.3,19.0,46.0,20.3,9.41
2016,4,5,18,45,129.5,13.0,2.35,18.5,23.0,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,6.5,2.65,14.5,6.5,6.39,0.0
2016,4,6,6,30,0.0,13.0,2.8,15.0,13.0,12.55,0.0
2016,4,6,6,45,70.0,37.0,3.0,15.5,48.0,72.67,51.0
2016,4,6,7,0,140.0,61.0,3.2,16.0,83.0,137.84,107.42
2016,4,6,7,15,195.0,83.5,3.45,16.5,127.5,194.55,156.49
2016,4,6,7,30,250.0,106.0,3.7,17.0,172.0,256.2,208.91
2016,4,6,7,45,342.0,111.5,4.0,18.0,225.0,330.51,270.43
2016,4,6,8,0,434.0,117.0,4.3,19.0,278.0,406.21,331.69
2016,4,6,8,15,554.0,115.0,4.65,19.5,354.5,502.28,408.66
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,604.23,488.42
2016,4,6,8,45,727.0,110.5,5.4,20.5,490.0,664.32,534.26
2016,4,6,9,0,780.0,108.0,5.8,21.0,549.0,723.51,577.12
2016,4,6,9,15,486.5,206.5,5.95,21.0,490.0,622.66,495.29
2016,4,6,9,30,193.0,305.0,6.1,21.0,431.0,484.83,381.77
2016,4,6,9,45,267.0,314.0,6.25,21.5,501.0,568.16,445.81
2016,4,6,10,0,341.0,323.0,6.4,22.0,571.0,645.5,503.76
2016,4,6,10,15,622.0,220.5,6.35,22.0,701.5,800.82,625.28
2016,4,6,10,30,903.0,118.0,6.3,22.0,832.0,945.48,728.46
2016,4,6,10,45,919.0,116.5,6.3,22.5,867.5,967.93,741.01
2016,4,6,11,0,935.0,115.0,6.3,23.0,903.0,987.36,752.05
2016,4,6,11,15,943.0,116.0,6.2,23.0,929.5,998.74,758.45
2016,4,6,11,30,951.0,117.0,6.1,23.0,956.0,1006.65,762.58
2016,4,6,11,45,965.0,113.5,6.05,23.5,976.0,1012.01,763.86
2016,4,6,12,0,979.0,110.0,6.0,24.0,996.0,1013.75,762.78
2016,4,6,12,15,982.0,110.0,5.9,24.0,1004.0,1005.24,756.03
2016,4,6,12,30,985.0,110.0,5.8,24.0,1012.0,993.15,747.02
2016,4,6,12,45,760.0,239.0,5.75,24.5,934.0,906.91,685.67
2016,4,6,13,0,535.0,368.0,5.7,25.0,856.0,819.04,616.43
2016,4,6,13,15,766.5,234.0,5.6,25.0,922.5,866.91,656.87
2016,4,6,13,30,998.0,100.0,5.5,25.0,989.0,901.07,680.34
2016,4,6,13,45,998.5,96.0,5.45,25.5,969.0,866.11,654.71
2016,4,6,14,0,999.0,92.0,5.4,26.0,949.0,828.17,627.39
2016,4,6,14,15,993.0,91.0,5.35,25.5,919.5,785.61,599.22
2016,4,6,14,30,987.0,90.0,5.3,25.0,890.0,740.8,569.15
2016,4,6,14,45,963.0,96.5,5.25,25.0,849.0,689.68,530.29
2016,4,6,15,0,939.0,103.0,5.2,25.0,808.0,638.19,490.39
2016,4,6,15,15,926.5,100.5,5.05,25.0,763.0,584.68,448.07
2016,4,6,15,30,914.0,98.0,4.9,25.0,718.0,530.49,404.25
2016,4,6,15,45,903.5,93.0,4.8,25.0,669.0,474.52,358.11
2016,4,6,16,0,893.0,88.0,4.7,25.0,620.0,418.19,310.48
2016,4,6,16,15,870.5,84.5,4.4,24.5,564.5,355.05,257.07
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,297.32,207.08
2016,4,6,16,45,822.5,75.5,3.8,23.5,451.0,238.93,156.7
2016,4,6,17,0,797.0,70.0,3.5,23.0,393.0,182.87,109.65
2016,4,6,17,15,753.0,65.0,2.95,22.0,333.0,127.9,68.44
2016,4,6,17,30,709.0,60.0,2.4,21.0,273.0,77.82,39.13
2016,4,6,17,45,642.5,53.0,1.9,20.0,214.5,38.67,28.25
2016,4,6,18,0,576.0,46.0,1.4,19.0,156.0,32.28,22.58
2016,4,6,18,15,454.5,35.5,1.35,18.0,104.0,25.98,16.71
2016,4,6,18,30,333.0,25.0,1.3,17.0,52.0,19.22,9.0
2016,4,6,18,45,166.5,12.5,1.3,16.5,26.0,12.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,12.0,8.5,8.36,0.0
2016,4,7,6,30,0.0,17.0,2.5,13.0,17.0,16.72,0.0
2016,4,7,6,45,65.0,37.5,2.85,14.5,47.5,71.19,50.63
2016,4,7,7,0,130.0,58.0,3.2,16.0,78.0,129.61,101.02
2016,4,7,7,15,155.0,81.5,3.25,16.5,115.5,173.75,139.57
2016,4,7,7,30,180.0,105.0,3.3,17.0,153.0,219.66,178.7
2016,4,7,7,45,197.0,127.0,3.4,18.0,191.0,261.04,212.62
2016,4,7,8,0,214.0,149.0,3.5,19.0,229.0,303.42,246.23
2016,4,7,8,15,301.5,161.5,3.65,20.0,294.0,381.28,308.14
2016,4,7,8,30,389.0,174.0,3.8,21.0,359.0,474.47,379.86
2016,4,7,8,45,628.5,133.5,4.0,22.0,473.5,620.81,492.88
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,776.29,604.64
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,815.62,628.66
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,857.85,655.09
2016,4,7,9,45,919.5,99.5,4.2,25.0,737.5,894.47,675.92
2016,4,7,10,0,936.0,100.0,4.2,26.0,784.0,928.81,694.88
2016,4,7,10,15,945.0,101.5,4.15,26.5,823.0,954.99,709.25
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,978.11,721.54
2016,4,7,10,45,958.0,106.5,4.1,27.5,892.5,995.55,730.36
2016,4,7,11,0,962.0,110.0,4.1,28.0,923.0,1009.49,736.97
2016,4,7,11,15,966.0,110.5,4.1,28.0,946.0,1016.75,740.8
2016,4,7,11,30,970.0,111.0,4.1,28.0,969.0,1020.45,742.49
2016,4,7,11,45,954.0,123.0,4.1,28.5,978.0,1013.61,735.99
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,1003.1,727.33
2016,4,7,12,15,938.5,135.5,4.0,29.0,992.5,992.93,719.94
2016,4,7,12,30,939.0,136.0,3.9,29.0,998.0,979.4,710.46
2016,4,7,12,45,790.0,225.0,3.85,29.0,949.0,921.24,672.03
2016,4,7,13,0,641.0,314.0,3.8,29.0,900.0,858.66,627.26
2016,4,7,13,15,654.0,301.0,3.65,29.0,892.0,838.04,613.5
2016,4,7,13,30,667.0,288.0,3.5,29.0,884.0,814.83,597.63
2016,4,7,13,45,620.0,303.0,3.4,29.0,847.5,768.53,564.75
2016,4,7,14,0,573.0,318.0,3.3,29.0,811.0,724.08,533.0
2016,4,7,14,15,529.5,317.0,3.15,29.0,761.0,668.12,493.28
2016,4,7,14,30,486.0,316.0,3.0,29.0,711.0,614.13,454.56
2016,4,7,14,45,293.0,337.5,2.9,29.0,572.5,492.03,365.18
2016,4,7,15,0,100.0,359.0,2.8,29.0,434.0,390.11,289.26
2016,4,7,15,15,383.0,270.5,2.65,29.0,534.5,445.06,332.33
2016,4,7,15,30,666.0,182.0,2.5,29.0,635.0,481.74,357.93
2016,4,7,15,45,697.5,154.0,2.4,29.0,598.5,434.93,320.71
2016,4,7,16,0,729.0,126.0,2.3,29.0,562.0,384.25,279.58
2016,4,7,16,15,583.0,152.5,2.1,28.5,481.5,319.5,229.8
2016,4,7,16,30,437.0,179.0,1.9,28.0,401.0,269.08,192.08
2016,4,7,16,45,405.0,166.5,1.75,27.5,353.5,225.08,157.31
2016,4,7,17,0,373.0,154.0,1.6,27.0,306.0,188.84,129.28
2016,4,7,17,15,351.5,132.5,1.45,25.5,258.5,145.48,97.38
2016,4,7,17,30,330.0,111.0,1.3,24.0,211.0,99.98,66.7
2016,4,7,17,45,288.5,90.5,1.2,23.0,164.5,70.41,55.1
2016,4,7,18,0,247.0,70.0,1.1,22.0,118.0,52.16,39.32
2016,4,7,18,15,179.5,49.5,1.15,21.0,78.0,40.22,28.55
2016,4,7,18,30,112.0,29.0,1.2,20.0,38.0,24.16,12.84
2016,4,7,18,45,56.0,14.5,1.25,19.5,19.0,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,39.0,9.0,3.2,13.0,11.0,19.06,0.0
2016,4,8,6,30,78.0,18.0,3.4,13.0,22.0,49.72,6.82
2016,4,8,6,45,182.5,38.5,3.6,13.5,63.5,127.86,95.21
2016,4,8,7,0,287.0,59.0,3.8,14.0,105.0,203.28,161.69
2016,4,8,7,15,366.0,74.0,4.05,14.5,157.5,270.48,220.73
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,345.15,284.79
2016,4,8,7,45,297.0,122.0,4.55,16.0,211.0,311.82,257.26
2016,4,8,8,0,149.0,155.0,4.8,17.0,212.0,263.88,215.72
2016,4,8,8,15,399.5,140.0,5.1,17.5,324.0,430.06,353.56
2016,4,8,8,30,650.0,125.0,5.4,18.0,436.0,605.38,493.84
2016,4,8,8,45,599.5,149.5,5.7,19.0,462.5,618.99,500.77
2016,4,8,9,0,549.0,174.0,6.0,20.0,489.0,623.56,501.05
2016,4,8,9,15,532.5,198.5,5.95,20.5,526.5,653.48,520.83
2016,4,8,9,30,516.0,223.0,5.9,21.0,564.0,680.27,537.77
2016,4,8,9,45,440.0,271.5,5.85,21.5,575.5,678.91,531.76
2016,4,8,10,0,364.0,320.0,5.8,22.0,587.0,664.12,516.1
2016,4,8,10,15,407.5,319.5,5.7,22.5,633.0,706.7,546.26
2016,4,8,10,30,451.0,319.0,5.6,23.0,679.0,756.78,580.91
2016,4,8,10,45,451.5,333.0,5.5,23.5,705.0,774.25,590.58
2016,4,8,11,0,452.0,347.0,5.4,24.0,731.0,789.7,598.89
2016,4,8,11,15,444.0,361.0,5.3,24.0,746.5,795.17,601.14
2016,4,8,11,30,436.0,375.0,5.2,24.0,762.0,798.54,602.02
2016,4,8,11,45,395.0,402.5,5.1,24.5,757.5,778.69,584.54
2016,4,8,12,0,354.0,430.0,5.0,25.0,753.0,762.09,569.49
2016,4,8,12,15,277.5,452.0,4.8,25.0,706.0,706.38,527.02
2016,4,8,12,30,201.0,474.0,4.6,25.0,659.0,648.43,483.06
2016,4,8,12,45,200.0,472.5,4.45,25.5,656.5,638.91,475.02
2016,4,8,13,0,199.0,471.0,4.3,26.0,654.0,628.73,466.57
2016,4,8,13,15,122.5,435.5,4.2,26.0,548.0,522.63,389.29
2016,4,8,13,30,46.0,400.0,4.1,26.0,442.0,420.9,314.02
2016,4,8,13,45,46.5,391.0,4.0,26.0,432.5,409.23,305.98
2016,4,8,14,0,47.0,382.0,3.9,26.0,423.0,397.49,297.6
2016,4,8,14,15,32.0,331.0,3.9,26.0,359.0,336.05,252.4
2016,4,8,14,30,17.0,280.0,3.9,26.0,295.0,278.77,209.83
2016,4,8,14,45,121.5,322.0,3.9,26.0,414.5,374.77,283.94
2016,4,8,15,0,226.0,364.0,3.9,26.0,534.0,464.36,350.69
2016,4,8,15,15,494.0,256.0,3.9,25.5,601.0,492.23,374.14
2016,4,8,15,30,762.0,148.0,3.9,25.0,668.0,499.08,379.35
2016,4,8,15,45,746.5,141.5,3.95,25.0,620.5,446.46,336.81
2016,4,8,16,0,731.0,135.0,4.0,25.0,573.0,394.37,293.81
2016,4,8,16,15,705.0,129.0,3.9,24.5,520.5,340.0,248.67
2016,4,8,16,30,679.0,123.0,3.8,24.0,468.0,287.74,204.5
2016,4,8,16,45,641.5,116.5,3.75,23.5,412.5,234.87,160.22
2016,4,8,17,0,604.0,110.0,3.7,23.0,357.0,185.89,120.2
2016,4,8,17,15,554.0,100.5,3.3,22.0,301.0,137.01,83.8
2016,4,8,17,30,504.0,91.0,2.9,21.0,245.0,93.87,57.24
2016,4,8,17,45,422.0,80.0,2.5,20.5,190.0,57.56,44.61
2016,4,8,18,0,340.0,69.0,2.1,20.0,135.0,51.31,38.96
2016,4,8,18,15,241.0,50.0,2.05,19.0,89.0,38.06,27.0
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,24.07,13.16
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.5,2.05,13.5,2.5,2.46,0.0
2016,4,9,6,30,0.0,5.0,2.3,14.0,5.0,4.82,0.0
2016,4,9,6,45,0.0,14.5,2.55,14.5,14.5,13.98,5.75
2016,4,9,7,0,0.0,24.0,2.8,15.0,24.0,23.16,13.84
2016,4,9,7,15,0.0,36.5,2.85,15.5,36.5,35.24,24.28
2016,4,9,7,30,0.0,49.0,2.9,16.0,49.0,47.33,34.58
2016,4,9,7,45,0.0,29.5,2.95,16.5,29.5,28.47,18.54
2016,4,9,8,0,0.0,10.0,3.0,17.0,10.0,9.65,2.52
2016,4,9,8,15,71.0,110.0,3.2,17.5,144.5,165.12,133.5
2016,4,9,8,30,142.0,210.0,3.4,18.0,279.0,329.41,265.54
2016,4,9,8,45,282.0,213.5,3.6,18.5,370.0,447.06,359.02
2016,4,9,9,0,422.0,217.0,3.8,19.0,461.0,574.89,457.43
2016,4,9,9,15,211.0,132.5,3.9,19.5,254.5,315.11,253.56
2016,4,9,9,30,0.0,48.0,4.0,20.0,48.0,46.42,32.25
2016,4,9,9,45,5.5,140.5,4.15,20.5,145.0,141.77,109.07
2016,4,9,10,0,11.0,233.0,4.3,21.0,242.0,239.64,185.44
2016,4,9,10,15,19.5,274.5,4.35,21.5,290.5,289.02,222.85
2016,4,9,10,30,28.0,316.0,4.4,22.0,339.0,346.35,265.71
2016,4,9,10,45,14.0,177.0,4.5,22.5,188.5,189.55,144.65
2016,4,9,11,0,0.0,38.0,4.6,23.0,38.0,36.8,23.79
2016,4,9,11,15,0.0,39.0,4.6,23.0,39.0,37.78,24.58
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,38.76,25.33
2016,4,9,11,45,0.0,71.0,4.7,23.5,71.0,68.84,49.08
2016,4,9,12,0,0.0,102.0,4.8,24.0,102.0,98.99,72.62
2016,4,9,12,15,18.0,247.0,4.85,24.0,263.5,259.28,196.91
2016,4,9,12,30,36.0,392.0,4.9,24.0,425.0,416.74,314.72
2016,4,9,12,45,34.0,385.5,4.95,24.5,416.5,406.0,305.74
2016,4,9,13,0,32.0,379.0,5.0,25.0,408.0,395.32,297.34
2016,4,9,13,15,432.0,276.0,5.0,25.0,664.0,631.42,482.76
2016,4,9,13,30,832.0,173.0,5.0,25.0,920.0,842.26,637.65
2016,4,9,13,45,824.0,173.0,5.05,25.5,899.0,808.43,612.28
2016,4,9,14,0,816.0,173.0,5.1,26.0,878.0,772.69,586.89
2016,4,9,14,15,807.5,170.5,5.1,25.5,849.5,732.57,559.14
2016,4,9,14,30,799.0,168.0,5.1,25.0,821.0,691.01,529.62
2016,4,9,14,45,785.5,166.0,5.15,25.0,784.5,645.52,495.66
2016,4,9,15,0,772.0,164.0,5.2,25.0,748.0,596.9,458.74
2016,4,9,15,15,756.0,160.5,5.2,25.0,705.5,547.31,420.09
2016,4,9,15,30,740.0,157.0,5.2,25.0,663.0,497.83,380.64
2016,4,9,15,45,719.5,151.5,5.2,25.0,615.0,444.98,337.76
2016,4,9,16,0,699.0,146.0,5.2,25.0,567.0,393.2,294.77
2016,4,9,16,15,671.5,140.0,5.05,24.5,515.0,340.0,250.39
2016,4,9,16,30,644.0,134.0,4.9,24.0,463.0,289.13,207.29
2016,4,9,16,45,611.0,125.0,4.8,24.0,408.5,236.95,163.11
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,188.19,122.88
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.5,140.63,87.33
2016,4,9,17,30,476.0,97.0,4.1,23.0,243.0,98.17,60.76
2016,4,9,17,45,407.5,83.5,3.8,22.5,190.0,60.17,46.49
2016,4,9,18,0,339.0,70.0,3.5,22.0,137.0,52.02,39.25
2016,4,9,18,15,236.5,52.0,3.55,21.5,91.0,39.63,28.04
2016,4,9,18,30,134.0,34.0,3.6,21.0,45.0,28.08,16.27
2016,4,9,18,45,67.0,17.0,3.65,20.5,22.5,16.71,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,19.9,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,53.63,20.66
2016,4,10,6,45,170.0,43.5,4.05,16.5,68.5,123.87,92.35
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,206.43,163.29
2016,4,10,7,15,356.5,79.0,4.5,17.5,163.5,274.29,222.12
2016,4,10,7,30,437.0,94.0,4.8,18.0,216.0,349.76,286.08
2016,4,10,7,45,218.5,66.0,5.15,18.5,127.0,209.96,172.27
2016,4,10,8,0,0.0,38.0,5.5,19.0,38.0,36.69,25.09
2016,4,10,8,15,0.0,49.5,5.65,19.5,49.5,47.82,34.22
2016,4,10,8,30,0.0,61.0,5.8,20.0,61.0,58.96,43.19
2016,4,10,8,45,0.0,79.0,5.95,21.0,79.0,76.41,57.09
2016,4,10,9,0,0.0,97.0,6.1,22.0,97.0,94.01,70.87
2016,4,10,9,15,0.0,108.5,6.1,22.5,108.5,105.38,79.61
2016,4,10,9,30,0.0,120.0,6.1,23.0,120.0,116.75,88.26
2016,4,10,9,45,0.0,134.0,6.15,24.0,134.5,130.59,98.59
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,144.41,108.78
2016,4,10,10,15,2.0,158.0,6.2,25.0,160.0,156.02,117.69
2016,4,10,10,30,4.0,168.0,6.2,25.0,171.0,167.67,126.61
2016,4,10,10,45,5.0,172.5,6.2,25.5,177.0,172.96,130.28
2016,4,10,11,0,6.0,177.0,6.2,26.0,183.0,178.25,133.96
2016,4,10,11,15,23.0,282.0,6.2,26.0,303.0,303.31,229.67
2016,4,10,11,30,40.0,387.0,6.2,26.0,423.0,424.63,320.07
2016,4,10,11,45,26.0,318.0,6.2,26.0,342.0,339.99,256.42
2016,4,10,12,0,12.0,249.0,6.2,26.0,261.0,253.73,191.07
2016,4,10,12,15,11.0,227.5,6.1,25.5,238.5,231.33,174.42
2016,4,10,12,30,10.0,206.0,6.0,25.0,216.0,209.06,157.69
2016,4,10,12,45,10.5,203.5,5.95,25.0,213.5,206.66,155.89
2016,4,10,13,0,11.0,201.0,5.9,25.0,211.0,204.22,154.06
2016,4,10,13,15,5.5,116.5,5.7,25.0,121.5,117.5,86.94
2016,4,10,13,30,0.0,32.0,5.5,25.0,32.0,31.0,18.93
2016,4,10,13,45,16.5,195.0,5.3,25.0,209.5,200.68,151.87
2016,4,10,14,0,33.0,358.0,5.1,25.0,387.0,364.93,276.09
2016,4,10,14,15,125.5,382.0,5.25,25.0,486.0,447.43,339.71
2016,4,10,14,30,218.0,406.0,5.4,25.0,585.0,523.07,397.19
2016,4,10,14,45,136.5,371.5,5.6,25.5,482.5,428.77,325.75
2016,4,10,15,0,55.0,337.0,5.8,26.0,380.0,345.09,261.92
2016,4,10,15,15,44.0,306.5,5.85,26.0,339.5,307.4,233.86
2016,4,10,15,30,33.0,276.0,5.9,26.0,299.0,270.99,206.5
2016,4,10,15,45,40.0,264.0,5.95,26.0,289.5,259.8,198.34
2016,4,10,16,0,47.0,252.0,6.0,26.0,280.0,247.74,189.32
2016,4,10,16,15,23.5,183.0,5.9,25.5,197.0,176.48,134.72
2016,4,10,16,30,0.0,114.0,5.8,25.0,114.0,109.21,82.51
2016,4,10,16,45,18.0,137.0,5.7,25.0,144.5,133.28,101.5
2016,4,10,17,0,36.0,160.0,5.6,25.0,175.0,148.69,113.33
2016,4,10,17,15,27.0,137.0,5.3,24.5,147.0,124.32,94.62
2016,4,10,17,30,18.0,114.0,5.0,24.0,119.0,105.01,79.89
2016,4,10,17,45,121.5,97.5,4.7,23.5,122.5,79.8,63.12
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,63.64,49.02
2016,4,10,18,15,147.5,57.5,4.35,22.5,83.0,46.22,33.51
2016,4,10,18,30,70.0,34.0,4.3,22.0,40.0,29.52,17.54
2016,4,10,18,45,35.0,17.0,4.25,21.5,20.0,16.71,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.47,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.89,0.0
2016,4,11,6,45,0.0,8.0,3.95,19.5,8.0,7.71,0.57
2016,4,11,7,0,0.0,13.0,4.0,20.0,13.0,12.53,4.73
2016,4,11,7,15,0.0,19.5,4.25,20.5,19.5,18.81,10.06
2016,4,11,7,30,0.0,26.0,4.5,21.0,26.0,25.09,15.32
2016,4,11,7,45,86.5,93.0,4.8,22.0,127.0,151.73,120.89
2016,4,11,8,0,173.0,160.0,5.1,23.0,228.0,285.43,228.78
2016,4,11,8,15,225.0,181.0,5.1,23.5,283.0,356.64,284.62
2016,4,11,8,30,277.0,202.0,5.1,24.0,338.0,423.78,336.25
2016,4,11,8,45,276.5,228.0,5.1,24.5,376.5,460.89,362.72
2016,4,11,9,0,276.0,254.0,5.1,25.0,415.0,496.86,387.85
2016,4,11,9,15,221.5,285.0,4.95,25.5,421.5,484.93,375.25
2016,4,11,9,30,167.0,316.0,4.8,26.0,428.0,477.33,365.86
2016,4,11,9,45,474.0,233.0,4.7,26.5,579.5,670.53,513.98
2016,4,11,10,0,781.0,150.0,4.6,27.0,731.0,861.13,648.66
2016,4,11,10,15,794.0,153.0,4.35,27.5,769.0,889.05,662.82
2016,4,11,10,30,807.0,156.0,4.1,28.0,807.0,914.47,676.14
2016,4,11,10,45,579.0,279.0,3.9,28.5,755.5,839.79,619.51
2016,4,11,11,0,351.0,402.0,3.7,29.0,704.0,749.19,548.15
2016,4,11,11,15,608.5,274.5,3.45,29.5,813.5,865.84,632.8
2016,4,11,11,30,866.0,147.0,3.2,30.0,923.0,967.79,697.33
2016,4,11,11,45,878.0,143.0,3.0,30.5,940.0,970.67,694.97
2016,4,11,12,0,890.0,139.0,2.8,31.0,957.0,970.29,691.37
2016,4,11,12,15,892.0,139.0,2.65,31.0,963.5,961.28,684.17
2016,4,11,12,30,894.0,139.0,2.5,31.0,970.0,949.06,675.09
2016,4,11,12,45,538.0,308.0,2.45,31.5,807.5,784.32,562.88
2016,4,11,13,0,182.0,477.0,2.4,32.0,645.0,620.8,442.9
2016,4,11,13,15,542.5,303.5,2.35,32.0,795.5,752.22,542.44
2016,4,11,13,30,903.0,130.0,2.3,32.0,946.0,861.56,617.4
2016,4,11,13,45,904.5,126.0,2.3,32.0,927.5,830.06,596.48
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,795.83,574.9
2016,4,11,14,15,900.0,120.5,2.25,32.0,880.5,755.92,549.1
2016,4,11,14,30,894.0,119.0,2.2,32.0,852.0,714.06,521.13
2016,4,11,14,45,884.5,117.0,2.2,32.0,816.5,667.76,488.79
2016,4,11,15,0,875.0,115.0,2.2,32.0,781.0,620.2,454.78
2016,4,11,15,15,862.5,112.5,2.15,31.5,738.0,569.52,418.31
2016,4,11,15,30,850.0,110.0,2.1,31.0,695.0,515.04,378.06
2016,4,11,15,45,840.0,104.0,2.05,31.0,648.0,461.26,336.27
2016,4,11,16,0,830.0,98.0,2.0,31.0,601.0,407.27,293.06
2016,4,11,16,15,807.5,94.5,1.85,30.5,548.0,351.32,247.76
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,296.94,202.76
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,241.58,156.61
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,188.79,113.55
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,132.78,72.1
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,85.04,43.02
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,40.75,29.08
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,36.83,25.66
2016,4,11,18,15,390.0,40.5,0.5,26.5,104.0,29.88,19.41
2016,4,11,18,30,276.0,29.0,0.4,26.0,54.0,22.41,11.91
2016,4,11,18,45,138.0,14.5,0.35,25.5,27.0,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,29.64,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,83.76,46.38
2016,4,12,6,45,230.5,43.0,3.75,13.5,76.5,153.27,117.5
2016,4,12,7,0,335.0,61.0,3.8,14.0,120.0,229.71,184.55
2016,4,12,7,15,411.0,73.5,3.7,14.5,173.0,296.07,242.63
2016,4,12,7,30,487.0,86.0,3.6,15.0,226.0,369.52,304.88
2016,4,12,7,45,264.0,119.0,3.5,15.5,197.5,292.38,241.05
2016,4,12,8,0,41.0,152.0,3.4,16.0,169.0,186.78,150.81
2016,4,12,8,15,33.5,169.5,3.45,16.5,184.5,200.71,161.46
2016,4,12,8,30,26.0,187.0,3.5,17.0,200.0,206.79,165.29
2016,4,12,8,45,27.0,206.5,3.6,17.5,221.0,227.61,181.13
2016,4,12,9,0,28.0,226.0,3.7,18.0,242.0,256.35,202.95
2016,4,12,9,15,14.0,174.0,3.7,18.5,182.0,182.79,143.28
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,118.73,90.99
2016,4,12,9,45,0.0,132.5,3.7,19.5,132.5,129.08,98.92
2016,4,12,10,0,0.0,143.0,3.7,20.0,143.0,139.42,106.69
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,82.82,61.22
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,27.1,16.29
2016,4,12,10,45,0.0,31.5,3.55,21.5,31.5,30.5,18.96
2016,4,12,11,0,0.0,35.0,3.5,22.0,35.0,33.9,21.61
2016,4,12,11,15,0.0,85.5,3.5,22.0,85.5,82.91,60.62
2016,4,12,11,30,0.0,136.0,3.5,22.0,136.0,132.21,99.31
2016,4,12,11,45,7.0,203.5,3.5,22.5,210.5,204.81,155.49
2016,4,12,12,0,14.0,271.0,3.5,23.0,285.0,277.23,210.24
2016,4,12,12,15,11.5,238.5,3.5,23.0,250.0,242.58,183.71
2016,4,12,12,30,9.0,206.0,3.5,23.0,215.0,208.19,157.49
2016,4,12,12,45,10.0,219.0,3.55,23.0,229.0,221.29,167.61
2016,4,12,13,0,11.0,232.0,3.6,23.0,243.0,234.23,177.51
2016,4,12,13,15,20.5,300.0,3.65,23.0,319.5,307.06,232.88
2016,4,12,13,30,30.0,368.0,3.7,23.0,396.0,377.87,285.74
2016,4,12,13,45,44.0,384.5,3.75,23.5,423.5,401.53,303.03
2016,4,12,14,0,58.0,401.0,3.8,24.0,451.0,423.72,319.26
2016,4,12,14,15,37.0,338.0,3.85,24.0,369.5,346.36,261.98
2016,4,12,14,30,16.0,275.0,3.9,24.0,288.0,273.6,207.44
2016,4,12,14,45,19.0,279.0,4.0,24.0,294.0,277.77,211.17
2016,4,12,15,0,22.0,283.0,4.1,24.0,300.0,281.44,214.36
2016,4,12,15,15,15.0,245.5,4.1,24.0,257.0,241.2,183.96
2016,4,12,15,30,8.0,208.0,4.1,24.0,214.0,201.77,153.96
2016,4,12,15,45,4.0,176.5,4.1,24.0,179.5,169.97,129.63
2016,4,12,16,0,0.0,145.0,4.1,24.0,145.0,138.65,105.44
2016,4,12,16,15,0.0,127.0,4.05,23.5,127.0,121.62,92.5
2016,4,12,16,30,0.0,109.0,4.0,23.0,109.0,104.64,79.41
2016,4,12,16,45,0.0,98.5,3.95,22.5,98.5,94.6,71.78
2016,4,12,17,0,0.0,88.0,3.9,22.0,88.0,84.58,64.02
2016,4,12,17,15,0.0,74.0,3.75,21.5,74.0,71.38,53.52
2016,4,12,17,30,0.0,60.0,3.6,21.0,60.0,57.98,42.67
2016,4,12,17,45,0.0,46.5,3.45,20.5,46.5,44.91,33.66
2016,4,12,18,0,0.0,33.0,3.3,20.0,33.0,31.86,22.15
2016,4,12,18,15,0.0,22.0,3.5,19.5,22.0,21.22,12.62
2016,4,12,18,30,0.0,11.0,3.7,19.0,11.0,10.6,2.92
2016,4,12,18,45,0.0,5.5,3.95,18.5,5.5,5.3,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
