Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.0,1.0,14.5,34.0,79.04,23.39
2016,4,23,6,30,309.0,34.0,1.1,15.0,68.0,168.45,125.01
2016,4,23,6,45,414.5,45.0,1.2,16.0,119.0,240.32,188.21
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,322.79,257.92
2016,4,23,7,15,584.5,63.5,1.2,17.5,226.5,389.93,313.52
2016,4,23,7,30,649.0,71.0,1.1,18.0,283.0,462.31,370.64
2016,4,23,7,45,693.0,76.5,1.0,19.0,341.5,524.59,416.62
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,587.04,460.4
2016,4,23,8,15,766.5,86.5,1.0,20.5,456.5,642.7,499.68
2016,4,23,8,30,796.0,91.0,1.1,21.0,513.0,698.72,536.89
2016,4,23,8,45,816.0,95.5,1.25,22.0,566.5,747.42,567.69
2016,4,23,9,0,836.0,100.0,1.4,23.0,620.0,795.12,597.27
2016,4,23,9,15,852.0,103.0,1.45,23.0,669.0,836.51,623.37
2016,4,23,9,30,868.0,106.0,1.5,23.0,718.0,871.02,644.75
2016,4,23,9,45,878.0,109.5,1.55,23.5,760.5,903.77,663.67
2016,4,23,10,0,888.0,113.0,1.6,24.0,803.0,933.98,680.82
2016,4,23,10,15,897.0,115.0,1.6,24.0,840.0,958.95,695.24
2016,4,23,10,30,906.0,117.0,1.6,24.0,877.0,981.03,707.88
2016,4,23,10,45,910.5,119.5,1.65,24.5,905.5,996.3,715.59
2016,4,23,11,0,915.0,122.0,1.7,25.0,934.0,1008.31,721.41
2016,4,23,11,15,919.0,123.0,1.7,25.0,955.5,1014.98,724.73
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,1018.3,726.13
2016,4,23,11,45,925.5,124.5,1.7,25.5,989.5,1016.29,722.97
2016,4,23,12,0,928.0,125.0,1.7,26.0,1002.0,1010.91,717.9
2016,4,23,12,15,928.5,125.5,1.7,26.0,1006.5,1000.31,711.15
2016,4,23,12,30,929.0,126.0,1.7,26.0,1011.0,986.46,702.53
2016,4,23,12,45,926.0,126.5,1.75,26.0,1006.0,966.26,690.67
2016,4,23,13,0,923.0,127.0,1.8,26.0,1001.0,943.12,676.98
2016,4,23,13,15,920.5,126.5,1.85,26.0,988.0,916.62,661.12
2016,4,23,13,30,918.0,126.0,1.9,26.0,975.0,887.38,643.42
2016,4,23,13,45,911.5,126.0,1.95,26.0,953.5,852.78,622.08
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,815.94,599.09
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,775.68,573.92
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,733.56,547.07
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.0,687.36,515.01
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,639.96,481.09
2016,4,23,15,15,860.5,116.5,2.45,25.5,759.0,589.44,444.57
2016,4,23,15,30,848.0,114.0,2.5,25.0,716.0,535.22,404.18
2016,4,23,15,45,754.5,135.5,2.6,25.0,644.0,464.97,350.0
2016,4,23,16,0,661.0,157.0,2.7,25.0,572.0,405.34,302.99
2016,4,23,16,15,716.5,127.5,2.65,24.5,542.5,362.82,267.1
2016,4,23,16,30,772.0,98.0,2.6,24.0,513.0,317.32,226.9
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.5,262.75,180.22
2016,4,23,17,0,712.0,89.0,2.5,24.0,400.0,207.51,133.63
2016,4,23,17,15,669.0,82.5,2.3,23.0,343.0,155.19,92.29
2016,4,23,17,30,626.0,76.0,2.1,22.0,286.0,107.61,58.98
2016,4,23,17,45,561.5,68.5,1.9,21.5,229.5,63.48,36.44
2016,4,23,18,0,497.0,61.0,1.7,21.0,173.0,43.1,31.92
2016,4,23,18,15,400.0,49.5,1.65,20.0,123.0,36.51,25.97
2016,4,23,18,30,303.0,38.0,1.6,19.0,73.0,29.44,19.23
2016,4,23,18,45,151.5,19.0,1.6,18.5,36.5,14.62,2.66
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,20.0,1.9,15.5,22.0,26.67,6.93
2016,4,24,6,30,35.0,40.0,2.1,16.0,44.0,57.62,40.64
2016,4,24,6,45,66.5,64.5,2.35,16.5,77.5,105.39,81.61
2016,4,24,7,0,98.0,89.0,2.6,17.0,111.0,150.26,120.05
2016,4,24,7,15,139.0,109.0,2.8,17.5,150.0,196.86,159.48
2016,4,24,7,30,180.0,129.0,3.0,18.0,189.0,247.25,201.26
2016,4,24,7,45,213.5,152.0,3.2,18.5,235.5,307.79,250.03
2016,4,24,8,0,247.0,175.0,3.4,19.0,282.0,363.41,293.81
2016,4,24,8,15,126.0,172.0,3.5,19.5,227.0,275.05,220.67
2016,4,24,8,30,5.0,169.0,3.6,20.0,172.0,171.79,134.29
2016,4,24,8,45,4.0,172.0,3.75,20.5,174.5,173.37,134.97
2016,4,24,9,0,3.0,175.0,3.9,21.0,177.0,175.08,135.6
2016,4,24,9,15,12.5,217.5,3.95,21.0,226.5,226.17,175.69
2016,4,24,9,30,22.0,260.0,4.0,21.0,276.0,277.76,215.47
2016,4,24,9,45,24.0,276.0,4.1,21.5,294.5,295.57,228.19
2016,4,24,10,0,26.0,292.0,4.2,22.0,313.0,321.41,246.97
2016,4,24,10,15,38.0,332.5,4.2,22.0,364.5,374.19,286.61
2016,4,24,10,30,50.0,373.0,4.2,22.0,416.0,426.85,325.53
2016,4,24,10,45,149.5,408.0,4.25,22.5,540.5,564.57,428.63
2016,4,24,11,0,249.0,443.0,4.3,23.0,665.0,701.82,527.34
2016,4,24,11,15,162.5,445.5,4.3,23.0,591.5,611.83,459.64
2016,4,24,11,30,76.0,448.0,4.3,23.0,518.0,521.94,391.99
2016,4,24,11,45,76.5,455.0,4.3,23.5,526.5,526.79,394.81
2016,4,24,12,0,77.0,462.0,4.3,24.0,535.0,531.24,396.98
2016,4,24,12,15,137.5,478.0,4.2,24.0,609.0,604.15,450.71
2016,4,24,12,30,198.0,494.0,4.1,24.0,683.0,670.25,498.39
2016,4,24,12,45,183.0,492.5,4.1,24.0,666.5,647.76,481.76
2016,4,24,13,0,168.0,491.0,4.1,24.0,650.0,625.27,465.57
2016,4,24,13,15,111.0,458.5,4.05,24.0,563.0,537.43,401.68
2016,4,24,13,30,54.0,426.0,4.0,24.0,476.0,453.32,339.67
2016,4,24,13,45,35.5,363.0,3.95,24.0,396.0,375.39,282.67
2016,4,24,14,0,17.0,300.0,3.9,24.0,316.0,300.96,227.25
2016,4,24,14,15,404.0,230.0,3.85,24.0,572.0,510.99,394.03
2016,4,24,14,30,791.0,160.0,3.8,24.0,828.0,697.38,533.45
2016,4,24,14,45,774.5,161.0,3.75,24.0,792.0,652.97,499.2
2016,4,24,15,0,758.0,162.0,3.7,24.0,756.0,608.27,465.47
2016,4,24,15,15,744.0,158.0,3.7,24.0,715.0,557.63,427.0
2016,4,24,15,30,730.0,154.0,3.7,24.0,674.0,509.34,389.3
2016,4,24,15,45,713.5,148.5,3.7,24.0,628.0,458.77,348.98
2016,4,24,16,0,697.0,143.0,3.7,24.0,582.0,408.91,308.21
2016,4,24,16,15,672.5,137.5,3.65,24.0,531.5,357.11,265.11
2016,4,24,16,30,648.0,132.0,3.6,24.0,481.0,307.3,222.9
2016,4,24,16,45,616.5,124.5,3.55,24.0,428.0,256.2,179.67
2016,4,24,17,0,585.0,117.0,3.5,24.0,375.0,208.32,139.54
2016,4,24,17,15,540.5,108.0,3.3,23.5,320.5,160.68,102.08
2016,4,24,17,30,496.0,99.0,3.1,23.0,266.0,118.11,72.1
2016,4,24,17,45,437.0,87.0,2.9,22.5,214.0,77.03,49.24
2016,4,24,18,0,378.0,75.0,2.7,22.0,162.0,54.6,41.69
2016,4,24,18,15,290.0,59.5,2.6,21.5,115.0,44.51,32.65
2016,4,24,18,30,202.0,44.0,2.5,21.0,68.0,33.82,22.74
2016,4,24,18,45,101.0,22.0,2.45,20.5,34.0,17.03,4.61
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,69.44,30.41
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,143.71,106.08
2016,4,25,6,45,306.5,57.0,2.85,20.5,114.5,209.44,162.92
2016,4,25,7,0,399.0,72.0,3.0,21.0,162.0,284.69,226.6
2016,4,25,7,15,199.5,86.0,3.2,21.5,131.0,207.03,165.82
2016,4,25,7,30,0.0,100.0,3.4,22.0,100.0,99.77,76.62
2016,4,25,7,45,26.5,137.5,3.6,22.5,149.0,161.14,126.64
2016,4,25,8,0,53.0,175.0,3.8,23.0,198.0,220.28,173.68
2016,4,25,8,15,166.5,199.5,3.9,23.5,286.0,335.11,265.31
2016,4,25,8,30,280.0,224.0,4.0,24.0,374.0,459.45,361.15
2016,4,25,8,45,156.0,235.0,4.15,24.5,320.5,374.66,292.23
2016,4,25,9,0,32.0,246.0,4.3,25.0,267.0,280.94,215.87
2016,4,25,9,15,108.0,291.5,4.35,25.5,367.5,402.4,309.2
2016,4,25,9,30,184.0,337.0,4.4,26.0,468.0,518.81,395.32
2016,4,25,9,45,202.5,358.0,4.45,26.5,510.0,559.96,423.51
2016,4,25,10,0,221.0,379.0,4.5,27.0,552.0,601.07,451.57
2016,4,25,10,15,219.0,398.5,4.5,27.0,576.5,621.22,464.63
2016,4,25,10,30,217.0,418.0,4.5,27.0,601.0,640.29,476.99
2016,4,25,10,45,518.0,290.0,4.5,27.5,747.0,808.58,602.62
2016,4,25,11,0,819.0,162.0,4.5,28.0,893.0,965.49,709.69
2016,4,25,11,15,824.0,163.0,4.5,28.0,913.0,972.15,712.33
2016,4,25,11,30,829.0,164.0,4.5,28.0,933.0,975.73,714.09
2016,4,25,11,45,852.5,150.5,4.55,28.5,951.0,974.51,711.65
2016,4,25,12,0,876.0,137.0,4.6,29.0,969.0,975.71,710.96
2016,4,25,12,15,877.0,137.0,4.55,29.0,973.0,965.5,703.77
2016,4,25,12,30,878.0,137.0,4.5,29.0,977.0,952.24,694.76
2016,4,25,12,45,872.5,140.0,4.5,29.0,971.5,932.94,682.08
2016,4,25,13,0,867.0,143.0,4.5,29.0,966.0,910.94,667.7
2016,4,25,13,15,863.5,142.0,4.45,29.0,953.0,884.38,650.08
2016,4,25,13,30,860.0,141.0,4.4,29.0,940.0,855.34,630.81
2016,4,25,13,45,851.5,142.0,4.35,29.0,918.5,821.75,608.44
2016,4,25,14,0,843.0,143.0,4.3,29.0,897.0,786.23,584.69
2016,4,25,14,15,835.5,141.5,4.25,29.0,868.5,746.66,558.01
2016,4,25,14,30,828.0,140.0,4.2,29.0,840.0,705.75,529.65
2016,4,25,14,45,583.0,247.5,4.2,29.0,730.0,605.94,453.86
2016,4,25,15,0,338.0,355.0,4.2,29.0,620.0,528.15,393.51
2016,4,25,15,15,296.0,343.0,4.1,29.0,566.5,475.27,354.79
2016,4,25,15,30,254.0,331.0,4.0,29.0,513.0,425.88,318.2
2016,4,25,15,45,488.0,231.5,3.95,29.0,550.0,429.34,320.92
2016,4,25,16,0,722.0,132.0,3.9,29.0,587.0,410.78,303.94
2016,4,25,16,15,697.5,127.0,3.75,28.5,536.0,358.13,261.15
2016,4,25,16,30,673.0,122.0,3.6,28.0,485.0,307.44,219.15
2016,4,25,16,45,640.0,115.5,3.5,28.0,431.0,255.46,175.72
2016,4,25,17,0,607.0,109.0,3.4,28.0,377.0,206.81,135.42
2016,4,25,17,15,562.5,101.0,3.2,27.5,322.5,158.75,98.0
2016,4,25,17,30,518.0,93.0,3.0,27.0,268.0,115.68,67.94
2016,4,25,17,45,455.0,82.5,2.8,26.5,215.0,75.16,46.03
2016,4,25,18,0,392.0,72.0,2.6,26.0,162.0,52.18,38.93
2016,4,25,18,15,303.0,57.0,2.65,25.5,115.5,42.43,30.34
2016,4,25,18,30,214.0,42.0,2.7,25.0,69.0,32.1,20.95
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.5,16.17,4.46
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,61.3,29.35
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,136.23,101.06
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,198.25,154.76
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,267.73,213.77
2016,4,26,7,15,171.5,99.0,4.3,21.5,138.5,208.64,167.19
2016,4,26,7,30,7.0,116.0,4.4,22.0,118.0,121.32,94.38
2016,4,26,7,45,46.5,149.5,4.55,22.5,169.5,187.41,148.29
2016,4,26,8,0,86.0,183.0,4.7,23.0,221.0,251.38,199.34
2016,4,26,8,15,347.0,167.0,4.8,23.0,349.5,433.3,346.97
2016,4,26,8,30,608.0,151.0,4.9,23.0,478.0,634.09,502.88
2016,4,26,8,45,637.5,156.0,5.05,23.5,529.5,683.85,537.92
2016,4,26,9,0,667.0,161.0,5.2,24.0,581.0,733.63,572.92
2016,4,26,9,15,406.5,250.0,5.25,24.5,512.5,626.18,485.45
2016,4,26,9,30,146.0,339.0,5.3,25.0,444.0,488.19,374.1
2016,4,26,9,45,220.5,352.5,5.4,25.5,520.5,570.33,435.83
2016,4,26,10,0,295.0,366.0,5.5,26.0,597.0,663.73,503.53
2016,4,26,10,15,530.0,275.0,5.55,26.0,714.0,796.93,605.06
2016,4,26,10,30,765.0,184.0,5.6,26.0,831.0,927.76,698.75
2016,4,26,10,45,770.0,188.5,5.7,26.5,858.5,943.34,706.97
2016,4,26,11,0,775.0,193.0,5.8,27.0,886.0,956.06,713.92
2016,4,26,11,15,780.0,194.5,5.85,27.0,906.0,962.84,718.08
2016,4,26,11,30,785.0,196.0,5.9,27.0,926.0,966.67,720.38
2016,4,26,11,45,794.5,192.5,5.95,27.5,939.5,966.89,718.9
2016,4,26,12,0,804.0,189.0,6.0,28.0,953.0,964.13,715.54
2016,4,26,12,15,804.0,189.0,5.95,28.0,956.5,952.81,707.37
2016,4,26,12,30,804.0,189.0,5.9,28.0,960.0,938.69,697.45
2016,4,26,12,45,592.5,310.5,5.9,28.0,877.5,847.8,631.86
2016,4,26,13,0,381.0,432.0,5.9,28.0,795.0,759.54,563.62
2016,4,26,13,15,213.0,423.5,5.85,28.0,626.5,592.88,441.97
2016,4,26,13,30,45.0,415.0,5.8,28.0,458.0,435.54,323.68
2016,4,26,13,45,66.0,426.0,5.8,28.0,487.0,459.13,342.05
2016,4,26,14,0,87.0,437.0,5.8,28.0,516.0,480.86,358.53
2016,4,26,14,15,106.0,429.0,5.7,28.0,521.5,481.7,359.73
2016,4,26,14,30,125.0,421.0,5.6,28.0,527.0,477.73,357.45
2016,4,26,14,45,395.0,317.5,5.6,28.0,632.0,547.59,414.45
2016,4,26,15,0,665.0,214.0,5.6,28.0,737.0,598.54,455.02
2016,4,26,15,15,648.5,209.0,5.5,27.5,696.0,552.04,419.93
2016,4,26,15,30,632.0,204.0,5.4,27.0,655.0,506.01,384.77
2016,4,26,15,45,583.5,209.5,5.3,27.0,604.5,455.54,344.71
2016,4,26,16,0,535.0,215.0,5.2,27.0,554.0,408.13,306.65
2016,4,26,16,15,507.5,205.5,4.95,26.5,505.0,359.68,267.84
2016,4,26,16,30,480.0,196.0,4.7,26.0,456.0,313.71,230.49
2016,4,26,16,45,314.0,192.0,4.5,26.0,355.0,243.92,178.36
2016,4,26,17,0,148.0,188.0,4.3,26.0,254.0,191.75,142.17
2016,4,26,17,15,117.0,168.5,4.1,25.5,216.0,160.1,118.63
2016,4,26,17,30,86.0,149.0,3.9,25.0,178.0,136.05,101.56
2016,4,26,17,45,122.5,127.0,3.7,25.0,160.0,107.33,79.21
2016,4,26,18,0,159.0,105.0,3.5,25.0,142.0,84.0,66.13
2016,4,26,18,15,108.0,76.0,3.5,24.5,98.0,62.52,47.48
2016,4,26,18,30,57.0,47.0,3.5,24.0,54.0,40.18,27.79
2016,4,26,18,45,28.5,23.5,3.55,23.5,27.0,20.96,8.09
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,123.0,22.5,3.35,15.5,37.5,78.26,42.9
2016,4,27,6,30,246.0,45.0,3.4,15.0,75.0,160.24,121.99
2016,4,27,6,45,374.0,56.0,3.45,15.0,129.0,238.23,190.22
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,331.97,270.89
2016,4,27,7,15,568.5,75.5,3.4,15.5,241.0,401.2,329.59
2016,4,27,7,30,635.0,84.0,3.3,16.0,299.0,475.72,390.36
2016,4,27,7,45,693.5,87.0,3.25,16.5,361.0,543.81,444.09
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,615.47,498.64
2016,4,27,8,15,782.5,94.5,3.15,18.0,481.0,669.84,536.77
2016,4,27,8,30,813.0,99.0,3.1,19.0,539.0,727.25,574.57
2016,4,27,8,45,840.0,101.0,3.05,20.5,595.0,779.14,606.04
2016,4,27,9,0,867.0,103.0,3.0,22.0,651.0,830.43,636.08
2016,4,27,9,15,883.0,106.0,2.95,22.5,701.0,867.52,657.96
2016,4,27,9,30,899.0,109.0,2.9,23.0,751.0,907.76,681.74
2016,4,27,9,45,912.5,111.0,2.9,24.0,796.0,942.58,700.49
2016,4,27,10,0,926.0,113.0,2.9,25.0,841.0,974.94,717.38
2016,4,27,10,15,934.0,114.5,2.8,25.5,877.5,998.96,729.19
2016,4,27,10,30,942.0,116.0,2.7,26.0,914.0,1019.94,738.98
2016,4,27,10,45,948.0,117.0,2.65,26.5,943.5,1035.32,745.64
2016,4,27,11,0,954.0,118.0,2.6,27.0,973.0,1047.37,750.27
2016,4,27,11,15,957.5,119.0,2.6,27.0,994.0,1053.59,753.34
2016,4,27,11,30,961.0,120.0,2.6,27.0,1015.0,1056.33,754.41
2016,4,27,11,45,965.5,118.5,2.6,27.5,1028.0,1054.02,750.98
2016,4,27,12,0,970.0,117.0,2.6,28.0,1041.0,1048.24,745.56
2016,4,27,12,15,969.5,117.5,2.6,28.0,1044.5,1036.22,737.87
2016,4,27,12,30,969.0,118.0,2.6,28.0,1048.0,1020.87,728.23
2016,4,27,12,45,967.5,117.5,2.6,28.5,1042.5,1000.38,714.02
2016,4,27,13,0,966.0,117.0,2.6,29.0,1037.0,976.78,697.99
2016,4,27,13,15,963.0,116.0,2.55,29.0,1023.0,948.4,679.91
2016,4,27,13,30,960.0,115.0,2.5,29.0,1009.0,917.18,660.05
2016,4,27,13,45,954.5,114.0,2.5,29.0,986.5,881.26,637.5
2016,4,27,14,0,949.0,113.0,2.5,29.0,964.0,842.94,613.26
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.0,800.83,586.81
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,756.8,558.81
2016,4,27,14,45,924.0,109.0,2.25,28.0,865.5,708.89,525.94
2016,4,27,15,0,913.0,108.0,2.2,28.0,827.0,659.82,490.59
2016,4,27,15,15,900.5,105.5,2.0,28.0,783.0,607.61,451.49
2016,4,27,15,30,888.0,103.0,1.8,28.0,739.0,554.87,411.13
2016,4,27,15,45,869.5,101.0,1.65,28.0,689.0,499.45,368.12
2016,4,27,16,0,851.0,99.0,1.5,28.0,639.0,440.74,321.71
2016,4,27,16,15,830.0,95.5,1.35,28.0,585.5,384.3,275.83
2016,4,27,16,30,809.0,92.0,1.2,28.0,532.0,329.26,230.08
2016,4,27,16,45,776.5,88.5,1.1,28.0,474.5,272.91,183.28
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,219.72,139.28
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,163.36,95.13
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,114.77,60.93
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,68.68,36.47
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,41.68,30.03
2016,4,27,18,15,434.5,49.5,0.45,25.5,133.0,35.95,24.95
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,29.8,19.19
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,14.44,4.16
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,81.02,47.33
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,165.73,126.32
2016,4,28,6,45,356.0,57.5,2.0,16.0,127.0,233.19,185.12
2016,4,28,7,0,449.0,71.0,2.3,17.0,177.0,312.07,252.07
2016,4,28,7,15,511.5,81.0,2.45,18.0,232.0,378.48,307.18
2016,4,28,7,30,574.0,91.0,2.6,19.0,287.0,449.85,364.19
2016,4,28,7,45,620.5,97.0,2.8,20.0,344.0,511.35,411.7
2016,4,28,8,0,667.0,103.0,3.0,21.0,401.0,575.48,459.62
2016,4,28,8,15,698.5,108.5,3.25,21.5,456.0,630.7,500.42
2016,4,28,8,30,730.0,114.0,3.5,22.0,511.0,686.57,540.13
2016,4,28,8,45,755.0,118.0,3.8,22.5,563.5,735.97,573.93
2016,4,28,9,0,780.0,122.0,4.1,23.0,616.0,782.12,604.98
2016,4,28,9,15,797.0,125.5,4.1,23.5,664.0,823.0,630.76
2016,4,28,9,30,814.0,129.0,4.1,24.0,712.0,862.28,655.07
2016,4,28,9,45,827.0,131.5,4.2,24.5,754.5,895.02,675.08
2016,4,28,10,0,840.0,134.0,4.3,25.0,797.0,925.5,693.47
2016,4,28,10,15,849.5,136.5,4.3,25.5,832.5,950.24,707.38
2016,4,28,10,30,859.0,139.0,4.3,26.0,868.0,966.56,715.65
2016,4,28,10,45,863.5,142.0,4.35,26.5,896.0,981.42,723.32
2016,4,28,11,0,868.0,145.0,4.4,27.0,924.0,993.19,729.02
2016,4,28,11,15,872.0,146.0,4.4,27.0,944.0,999.3,732.27
2016,4,28,11,30,876.0,147.0,4.4,27.0,964.0,1002.24,733.59
2016,4,28,11,45,876.0,149.5,4.45,27.0,975.5,999.59,731.65
2016,4,28,12,0,876.0,152.0,4.5,27.0,987.0,993.76,727.76
2016,4,28,12,15,876.0,152.0,4.45,27.0,990.5,982.4,719.83
2016,4,28,12,30,876.0,152.0,4.4,27.0,994.0,968.05,710.06
2016,4,28,12,45,865.5,157.0,4.4,27.5,986.0,945.91,694.09
2016,4,28,13,0,855.0,162.0,4.4,28.0,978.0,924.0,678.43
2016,4,28,13,15,850.5,161.5,4.35,28.0,964.0,896.57,660.23
2016,4,28,13,30,846.0,161.0,4.3,28.0,950.0,866.78,640.46
2016,4,28,13,45,827.0,167.0,4.25,28.0,924.5,829.14,615.32
2016,4,28,14,0,808.0,173.0,4.2,28.0,899.0,790.3,589.29
2016,4,28,14,15,798.0,171.0,4.15,28.0,869.0,749.8,561.83
2016,4,28,14,30,788.0,169.0,4.1,28.0,839.0,708.06,532.0
2016,4,28,14,45,751.0,180.0,4.05,28.0,797.0,657.44,494.91
2016,4,28,15,0,714.0,191.0,4.0,28.0,755.0,609.74,459.32
2016,4,28,15,15,496.5,259.5,3.95,27.5,642.0,513.68,387.06
2016,4,28,15,30,279.0,328.0,3.9,27.0,529.0,437.68,329.35
2016,4,28,15,45,204.0,310.5,3.85,27.0,452.0,374.84,282.41
2016,4,28,16,0,129.0,293.0,3.8,27.0,375.0,315.11,237.74
2016,4,28,16,15,76.0,247.5,3.65,26.5,294.5,252.44,191.18
2016,4,28,16,30,23.0,202.0,3.5,26.0,214.0,195.81,149.07
2016,4,28,16,45,11.5,155.0,3.35,26.0,161.0,148.87,113.1
2016,4,28,17,0,0.0,108.0,3.2,26.0,108.0,103.04,77.53
2016,4,28,17,15,0.0,92.0,3.0,25.5,92.0,87.97,65.9
2016,4,28,17,30,0.0,76.0,2.8,25.0,76.0,72.96,54.07
2016,4,28,17,45,75.0,91.0,2.65,25.0,109.0,80.63,58.53
2016,4,28,18,0,150.0,106.0,2.5,25.0,142.0,84.81,66.85
2016,4,28,18,15,104.5,76.0,2.55,24.5,97.5,62.69,47.68
2016,4,28,18,30,59.0,46.0,2.6,24.0,53.0,39.57,27.4
2016,4,28,18,45,30.5,24.5,2.7,23.5,28.0,21.84,9.65
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.95,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,5.59,0.0
2016,4,29,6,15,62.0,26.5,2.8,21.5,34.5,59.2,34.09
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,111.17,82.08
2016,4,29,6,45,168.0,73.0,3.05,22.5,106.5,165.7,128.36
2016,4,29,7,0,218.0,97.0,3.2,23.0,149.0,224.5,177.56
2016,4,29,7,15,109.0,93.5,3.55,23.0,119.5,162.5,128.57
2016,4,29,7,30,0.0,90.0,3.9,23.0,90.0,88.69,67.33
2016,4,29,7,45,18.0,131.5,4.25,23.5,139.5,143.19,111.56
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,206.4,161.74
2016,4,29,8,15,42.5,198.0,4.75,24.5,219.5,238.26,186.03
2016,4,29,8,30,49.0,223.0,4.9,25.0,250.0,270.36,210.18
2016,4,29,8,45,26.5,200.5,5.1,25.5,215.5,227.43,175.28
2016,4,29,9,0,4.0,178.0,5.3,26.0,181.0,178.85,136.01
2016,4,29,9,15,2.0,143.5,5.35,26.0,145.0,141.92,106.83
2016,4,29,9,30,0.0,109.0,5.4,26.0,109.0,105.81,78.23
2016,4,29,9,45,1.0,130.0,5.45,26.5,131.0,127.45,94.84
2016,4,29,10,0,2.0,151.0,5.5,27.0,153.0,149.15,111.27
2016,4,29,10,15,4.0,164.0,5.45,27.0,168.0,163.85,122.45
2016,4,29,10,30,6.0,177.0,5.4,27.0,183.0,178.58,133.61
2016,4,29,10,45,3.0,144.0,5.4,27.5,147.0,143.1,105.84
2016,4,29,11,0,0.0,111.0,5.4,28.0,111.0,107.84,78.3
2016,4,29,11,15,12.0,232.0,5.35,28.0,243.5,238.4,178.13
2016,4,29,11,30,24.0,353.0,5.3,28.0,376.0,369.55,275.39
2016,4,29,11,45,12.0,208.5,5.25,28.5,220.0,214.76,159.4
2016,4,29,12,0,0.0,64.0,5.2,29.0,64.0,62.09,42.53
2016,4,29,12,15,14.5,225.5,5.15,29.0,239.5,233.06,173.16
2016,4,29,12,30,29.0,387.0,5.1,29.0,415.0,406.14,300.37
2016,4,29,12,45,23.0,346.5,5.05,29.0,369.0,357.12,264.16
2016,4,29,13,0,17.0,306.0,5.0,29.0,323.0,311.39,230.63
2016,4,29,13,15,44.5,378.0,4.9,29.0,420.5,403.4,298.73
2016,4,29,13,30,72.0,450.0,4.8,29.0,518.0,491.5,362.31
2016,4,29,13,45,85.5,447.5,4.75,29.0,526.0,495.31,365.25
2016,4,29,14,0,99.0,445.0,4.7,29.0,534.0,497.97,367.65
2016,4,29,14,15,160.0,434.0,4.6,28.5,572.5,524.14,388.76
2016,4,29,14,30,221.0,423.0,4.5,28.0,611.0,547.45,407.39
2016,4,29,14,45,223.0,403.5,4.4,28.0,586.5,518.98,386.98
2016,4,29,15,0,225.0,384.0,4.3,28.0,562.0,490.06,366.27
2016,4,29,15,15,243.5,358.5,4.1,28.0,542.0,464.9,348.13
2016,4,29,15,30,262.0,333.0,3.9,28.0,522.0,433.63,325.15
2016,4,29,15,45,144.0,287.5,3.75,28.0,390.5,327.42,246.06
2016,4,29,16,0,26.0,242.0,3.6,28.0,259.0,238.02,179.24
2016,4,29,16,15,19.5,223.0,3.35,27.5,235.5,215.91,163.27
2016,4,29,16,30,13.0,204.0,3.1,27.0,212.0,194.5,147.61
2016,4,29,16,45,115.0,195.0,2.9,27.0,247.5,201.37,150.41
2016,4,29,17,0,217.0,186.0,2.7,27.0,283.0,205.68,149.64
2016,4,29,17,15,150.5,175.5,2.55,26.5,239.0,171.62,125.52
2016,4,29,17,30,84.0,165.0,2.4,26.0,195.0,148.27,110.63
2016,4,29,17,45,70.0,133.5,2.25,26.0,155.0,115.18,85.99
2016,4,29,18,0,56.0,102.0,2.1,26.0,115.0,86.0,67.53
2016,4,29,18,15,45.0,71.5,2.05,25.5,80.5,62.37,47.22
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,37.64,25.72
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,20.46,8.99
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,13.58,0.0
2016,4,30,6,15,121.0,29.0,3.4,14.5,44.0,82.91,52.54
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,158.51,121.94
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,227.54,182.24
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,306.47,250.02
2016,4,30,7,15,483.0,89.0,3.9,16.5,234.5,372.03,305.54
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,445.94,365.95
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.0,509.52,415.78
2016,4,30,8,0,647.0,113.0,4.3,19.0,404.0,576.05,466.32
2016,4,30,8,15,422.5,177.0,4.25,19.5,377.0,509.91,409.56
2016,4,30,8,30,198.0,241.0,4.2,20.0,350.0,410.87,326.68
2016,4,30,8,45,484.0,185.5,4.2,21.0,486.0,596.58,473.04
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,788.46,612.95
2016,4,30,9,15,787.5,133.5,4.0,22.5,669.5,826.3,634.88
2016,4,30,9,30,805.0,137.0,3.8,23.0,717.0,865.69,658.36
2016,4,30,9,45,825.0,136.5,3.6,23.5,761.0,901.21,678.63
2016,4,30,10,0,845.0,136.0,3.4,24.0,805.0,934.79,697.17
2016,4,30,10,15,855.0,138.0,3.2,24.0,841.0,959.48,710.77
2016,4,30,10,30,865.0,140.0,3.0,24.0,877.0,975.71,718.65
2016,4,30,10,45,876.0,139.0,2.8,24.5,907.0,992.7,725.57
2016,4,30,11,0,887.0,138.0,2.6,25.0,937.0,1006.76,730.4
2016,4,30,11,15,891.5,139.5,2.35,25.0,958.0,1013.95,731.62
2016,4,30,11,30,896.0,141.0,2.1,25.0,979.0,1017.88,730.65
2016,4,30,11,45,902.5,138.5,1.9,25.5,993.0,1016.53,725.41
2016,4,30,12,0,909.0,136.0,1.7,26.0,1007.0,1011.93,718.15
2016,4,30,12,15,910.0,136.5,1.6,26.0,1011.0,1001.78,710.28
2016,4,30,12,30,911.0,137.0,1.5,26.0,1015.0,988.48,700.62
2016,4,30,12,45,911.5,135.0,1.4,26.5,1010.5,969.28,686.04
2016,4,30,13,0,912.0,133.0,1.3,27.0,1006.0,947.13,669.82
2016,4,30,13,15,909.5,132.5,1.3,27.0,993.5,920.89,653.95
2016,4,30,13,30,907.0,132.0,1.3,27.0,981.0,892.0,636.41
2016,4,30,13,45,904.0,130.0,1.35,27.0,960.0,858.76,616.68
2016,4,30,14,0,901.0,128.0,1.4,27.0,939.0,823.14,595.22
2016,4,30,14,15,894.5,126.5,1.35,27.0,910.0,783.15,569.57
2016,4,30,14,30,888.0,125.0,1.3,27.0,881.0,741.34,542.57
2016,4,30,14,45,881.0,121.5,1.3,27.0,846.0,695.75,511.86
2016,4,30,15,0,874.0,118.0,1.3,27.0,811.0,648.8,479.0
2016,4,30,15,15,862.0,115.5,1.25,27.0,768.5,598.7,442.66
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,544.87,402.81
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,491.67,362.25
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,438.65,320.6
2016,4,30,16,15,802.0,101.5,1.05,27.0,578.5,383.72,276.46
2016,4,30,16,30,781.0,98.0,1.0,27.0,526.0,330.23,232.37
2016,4,30,16,45,754.5,92.5,0.95,27.0,470.5,275.19,186.66
2016,4,30,17,0,728.0,87.0,0.9,27.0,415.0,222.66,143.0
2016,4,30,17,15,688.0,81.5,0.85,26.5,358.0,167.21,99.25
2016,4,30,17,30,648.0,76.0,0.8,26.0,301.0,119.47,64.93
2016,4,30,17,45,591.0,68.5,0.8,25.5,245.5,73.83,39.2
2016,4,30,18,0,534.0,61.0,0.8,25.0,190.0,42.14,30.58
2016,4,30,18,15,441.5,51.0,0.85,24.0,138.5,36.89,25.96
2016,4,30,18,30,349.0,41.0,0.9,23.0,87.0,31.28,20.71
2016,4,30,18,45,205.0,26.0,0.95,22.5,49.5,20.08,9.17
2016,4,30,19,0,61.0,11.0,1.0,22.0,12.0,10.81,0.0
2016,4,30,19,15,30.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,21.77,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,102.39,67.3
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,176.14,135.41
2016,5,1,6,45,364.0,59.0,3.75,17.0,132.5,240.67,191.97
2016,5,1,7,0,448.0,72.0,4.0,18.0,181.0,315.9,256.1
2016,5,1,7,15,235.5,100.0,4.1,18.5,158.5,245.32,199.73
2016,5,1,7,30,23.0,128.0,4.2,19.0,136.0,143.49,113.91
2016,5,1,7,45,100.0,159.5,4.35,19.5,203.5,239.77,193.33
2016,5,1,8,0,177.0,191.0,4.5,20.0,271.0,329.65,265.62
2016,5,1,8,15,150.0,217.5,4.5,20.0,291.5,345.28,276.28
2016,5,1,8,30,123.0,244.0,4.5,20.0,312.0,358.15,284.64
2016,5,1,8,45,61.5,167.0,4.55,20.5,201.0,218.8,172.96
2016,5,1,9,0,0.0,90.0,4.6,21.0,90.0,87.11,65.14
2016,5,1,9,15,8.0,168.5,4.55,21.0,174.0,172.2,133.24
2016,5,1,9,30,16.0,247.0,4.5,21.0,258.0,259.02,200.91
2016,5,1,9,45,11.5,221.5,4.5,21.5,230.0,228.63,176.21
2016,5,1,10,0,7.0,196.0,4.5,22.0,202.0,198.63,152.13
2016,5,1,10,15,9.0,212.0,4.5,22.0,220.0,216.38,165.73
2016,5,1,10,30,11.0,228.0,4.5,22.0,238.0,234.1,179.18
2016,5,1,10,45,15.5,274.5,4.5,22.5,288.5,284.67,217.29
2016,5,1,11,0,20.0,321.0,4.5,23.0,339.0,335.14,254.63
2016,5,1,11,15,25.5,352.0,4.5,23.0,375.5,377.31,285.85
2016,5,1,11,30,31.0,383.0,4.5,23.0,412.0,412.53,311.69
2016,5,1,11,45,135.5,435.5,4.5,23.5,565.0,570.07,429.12
2016,5,1,12,0,240.0,488.0,4.5,24.0,718.0,718.9,535.33
2016,5,1,12,15,130.0,414.0,4.5,24.0,539.0,534.92,401.49
2016,5,1,12,30,20.0,340.0,4.5,24.0,360.0,349.22,262.56
2016,5,1,12,45,19.0,329.5,4.5,24.0,348.0,337.03,253.97
2016,5,1,13,0,18.0,319.0,4.5,24.0,336.0,324.89,244.99
2016,5,1,13,15,90.5,400.0,4.55,24.0,485.0,464.65,350.75
2016,5,1,13,30,163.0,481.0,4.6,24.0,634.0,596.82,447.45
2016,5,1,13,45,191.5,467.5,4.65,24.0,643.5,598.86,449.57
2016,5,1,14,0,220.0,454.0,4.7,24.0,653.0,598.75,450.64
2016,5,1,14,15,497.5,315.5,4.7,23.5,746.0,662.73,505.49
2016,5,1,14,30,775.0,177.0,4.7,23.0,839.0,709.51,546.01
2016,5,1,14,45,735.5,190.0,4.75,23.0,797.5,659.48,508.19
2016,5,1,15,0,696.0,203.0,4.8,23.0,756.0,612.64,472.53
2016,5,1,15,15,586.0,233.5,4.75,23.0,682.0,543.48,418.78
2016,5,1,15,30,476.0,264.0,4.7,23.0,608.0,483.07,371.38
2016,5,1,15,45,374.5,273.5,4.7,23.0,533.0,420.93,323.02
2016,5,1,16,0,273.0,283.0,4.7,23.0,458.0,364.21,279.02
2016,5,1,16,15,295.5,253.5,4.55,22.5,428.0,330.61,252.4
2016,5,1,16,30,318.0,224.0,4.4,22.0,398.0,294.67,222.98
2016,5,1,16,45,300.5,201.0,4.3,22.0,352.5,251.15,187.54
2016,5,1,17,0,283.0,178.0,4.2,22.0,307.0,209.56,153.69
2016,5,1,17,15,248.0,161.5,3.95,21.5,263.0,172.4,124.85
2016,5,1,17,30,213.0,145.0,3.7,21.0,219.0,138.98,100.18
2016,5,1,17,45,181.5,122.0,3.5,21.0,177.0,109.03,79.66
2016,5,1,18,0,150.0,99.0,3.3,21.0,135.0,80.47,64.25
2016,5,1,18,15,109.0,74.5,3.3,20.5,97.5,61.89,47.9
2016,5,1,18,30,68.0,50.0,3.3,20.0,60.0,42.7,30.69
2016,5,1,18,45,34.0,28.0,3.3,19.5,33.0,24.73,13.09
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.98,0.0
2016,5,2,6,15,0.0,5.5,4.95,13.0,5.5,5.3,0.0
2016,5,2,6,30,0.0,10.0,5.1,13.0,10.0,9.64,2.41
2016,5,2,6,45,0.0,16.5,5.3,13.0,16.5,15.91,7.92
2016,5,2,7,0,0.0,23.0,5.5,13.0,23.0,22.19,13.41
2016,5,2,7,15,0.0,29.5,5.55,13.0,29.5,28.47,18.84
2016,5,2,7,30,0.0,36.0,5.6,13.0,36.0,34.76,24.2
2016,5,2,7,45,0.0,80.0,5.65,13.5,80.0,77.55,60.42
2016,5,2,8,0,0.0,124.0,5.7,14.0,124.0,122.46,97.69
2016,5,2,8,15,31.0,178.0,5.7,14.0,195.0,207.33,168.43
2016,5,2,8,30,62.0,232.0,5.7,14.0,266.0,290.2,236.06
2016,5,2,8,45,31.0,122.5,5.7,14.5,139.5,147.82,118.4
2016,5,2,9,0,0.0,13.0,5.7,15.0,13.0,12.56,4.85
2016,5,2,9,15,0.0,66.0,5.6,15.0,66.0,63.86,47.46
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,115.7,89.85
2016,5,2,9,45,0.0,99.0,5.45,15.0,99.0,95.98,73.5
2016,5,2,10,0,0.0,79.0,5.4,15.0,79.0,76.52,57.44
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,79.94,60.12
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,83.37,62.81
2016,5,2,10,45,2.0,123.0,5.0,15.0,125.0,121.53,93.76
2016,5,2,11,0,4.0,160.0,4.9,15.0,164.0,159.79,124.46
2016,5,2,11,15,7.0,183.5,4.85,15.0,190.0,185.75,145.14
2016,5,2,11,30,10.0,207.0,4.8,15.0,216.0,211.63,165.64
2016,5,2,11,45,10.0,208.0,4.75,15.5,217.5,212.38,165.76
2016,5,2,12,0,10.0,209.0,4.7,16.0,219.0,213.08,165.9
2016,5,2,12,15,29.0,323.0,4.75,16.0,351.5,345.28,269.36
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,473.1,366.4
2016,5,2,12,45,92.5,464.5,4.85,16.0,554.5,537.53,415.81
2016,5,2,13,0,137.0,492.0,4.9,16.0,625.0,600.01,463.32
2016,5,2,13,15,135.0,485.0,4.9,16.0,614.0,584.52,451.69
2016,5,2,13,30,133.0,478.0,4.9,16.0,603.0,568.86,440.26
2016,5,2,13,45,83.5,426.0,4.9,16.5,504.0,473.98,367.63
2016,5,2,14,0,34.0,374.0,4.9,17.0,405.0,381.93,296.37
2016,5,2,14,15,21.0,287.0,4.8,17.0,306.0,288.52,224.73
2016,5,2,14,30,8.0,200.0,4.7,17.0,207.0,197.95,153.89
2016,5,2,14,45,10.0,221.5,4.6,17.5,230.0,218.91,170.48
2016,5,2,15,0,12.0,243.0,4.5,18.0,253.0,239.32,186.4
2016,5,2,15,15,33.5,278.5,4.35,18.0,304.0,279.02,217.97
2016,5,2,15,30,55.0,314.0,4.2,18.0,355.0,318.14,248.62
2016,5,2,15,45,27.5,203.5,4.1,18.0,224.0,203.21,158.76
2016,5,2,16,0,0.0,93.0,4.0,18.0,93.0,90.02,68.28
2016,5,2,16,15,2.5,132.0,3.8,17.5,133.5,127.43,99.21
2016,5,2,16,30,5.0,171.0,3.6,17.0,174.0,163.0,128.51
2016,5,2,16,45,2.5,114.5,3.45,17.0,116.0,110.24,85.88
2016,5,2,17,0,0.0,58.0,3.3,17.0,58.0,56.05,41.4
2016,5,2,17,15,0.0,50.0,3.0,16.5,50.0,48.3,35.17
2016,5,2,17,30,0.0,42.0,2.7,16.0,42.0,40.56,28.82
2016,5,2,17,45,228.5,56.0,2.4,16.0,112.0,51.7,31.66
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,49.75,38.57
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,42.34,31.79
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,34.1,24.01
2016,5,2,18,45,166.5,28.0,1.2,14.5,48.5,21.62,11.33
2016,5,2,19,0,49.0,11.0,0.9,14.0,13.0,10.81,0.0
2016,5,2,19,15,24.5,5.5,0.9,14.0,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
