Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,9.54,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,22.54,4.67
2016,5,13,6,15,62.0,42.0,2.4,18.0,51.5,74.88,53.54
2016,5,13,6,30,107.0,69.0,2.4,18.0,87.0,127.69,98.84
2016,5,13,6,45,159.5,95.0,2.4,18.5,133.0,185.68,147.94
2016,5,13,7,0,212.0,121.0,2.4,19.0,179.0,254.4,204.88
2016,5,13,7,15,259.0,142.5,2.4,19.5,229.0,313.21,252.59
2016,5,13,7,30,306.0,164.0,2.4,20.0,279.0,376.01,302.12
2016,5,13,7,45,346.0,180.5,2.4,21.0,330.0,432.06,344.37
2016,5,13,8,0,386.0,197.0,2.4,22.0,381.0,490.94,387.41
2016,5,13,8,15,418.0,210.5,2.4,22.5,431.5,551.05,430.56
2016,5,13,8,30,450.0,224.0,2.4,23.0,482.0,605.03,468.27
2016,5,13,8,45,471.5,237.0,2.4,23.5,529.0,651.02,499.22
2016,5,13,9,0,493.0,250.0,2.4,24.0,576.0,696.96,529.52
2016,5,13,9,15,514.0,259.0,2.35,24.5,620.5,737.87,555.51
2016,5,13,9,30,535.0,268.0,2.3,25.0,665.0,778.22,580.61
2016,5,13,9,45,558.5,270.5,2.25,25.5,705.5,813.1,601.78
2016,5,13,10,0,582.0,273.0,2.2,26.0,746.0,847.03,622.0
2016,5,13,10,15,594.5,278.5,2.1,26.0,779.5,872.44,636.81
2016,5,13,10,30,607.0,284.0,2.0,26.0,813.0,897.45,651.2
2016,5,13,10,45,625.0,282.0,1.95,26.5,841.5,916.65,661.24
2016,5,13,11,0,643.0,280.0,1.9,27.0,870.0,933.69,669.87
2016,5,13,11,15,649.5,282.5,1.85,27.0,889.5,941.59,673.66
2016,5,13,11,30,656.0,285.0,1.8,27.0,909.0,946.95,675.99
2016,5,13,11,45,695.5,259.5,1.75,27.5,929.0,954.33,679.15
2016,5,13,12,0,735.0,234.0,1.7,28.0,949.0,958.82,679.66
2016,5,13,12,15,736.0,234.5,1.65,28.0,953.0,948.93,672.61
2016,5,13,12,30,737.0,235.0,1.6,28.0,957.0,936.47,664.22
2016,5,13,12,45,533.0,351.0,1.6,28.0,872.0,843.16,600.25
2016,5,13,13,0,329.0,467.0,1.6,28.0,787.0,752.61,535.79
2016,5,13,13,15,263.5,476.0,1.6,28.0,730.0,690.91,494.37
2016,5,13,13,30,198.0,485.0,1.6,28.0,673.0,632.89,454.48
2016,5,13,13,45,458.0,355.5,1.6,28.0,778.0,715.23,518.08
2016,5,13,14,0,718.0,226.0,1.6,28.0,883.0,781.89,568.15
2016,5,13,14,15,554.0,300.5,1.6,28.0,798.5,699.21,508.47
2016,5,13,14,30,390.0,375.0,1.6,28.0,714.0,627.08,456.34
2016,5,13,14,45,510.5,307.5,1.6,28.0,732.0,626.37,459.06
2016,5,13,15,0,631.0,240.0,1.6,28.0,750.0,616.6,454.16
2016,5,13,15,15,604.5,237.0,1.55,28.0,705.5,567.81,418.93
2016,5,13,15,30,578.0,234.0,1.5,28.0,661.0,520.96,384.71
2016,5,13,15,45,567.0,224.5,1.5,28.0,620.5,476.91,352.13
2016,5,13,16,0,556.0,215.0,1.5,28.0,580.0,433.25,318.98
2016,5,13,16,15,530.0,206.0,1.45,27.5,532.0,384.69,282.02
2016,5,13,16,30,504.0,197.0,1.4,27.0,484.0,338.38,245.99
2016,5,13,16,45,473.0,185.0,1.35,27.0,433.0,290.49,207.98
2016,5,13,17,0,442.0,173.0,1.3,27.0,382.0,245.73,172.32
2016,5,13,17,15,401.5,159.0,1.2,26.5,330.5,200.84,137.73
2016,5,13,17,30,361.0,145.0,1.1,26.0,279.0,164.45,111.05
2016,5,13,17,45,312.0,127.0,1.0,25.5,229.0,124.3,83.96
2016,5,13,18,0,263.0,109.0,0.9,25.0,179.0,89.45,63.93
2016,5,13,18,15,202.0,87.0,0.9,24.5,133.5,67.93,52.41
2016,5,13,18,30,141.0,65.0,0.9,24.0,88.0,51.83,38.27
2016,5,13,18,45,83.5,40.5,0.9,24.0,52.5,34.88,22.87
2016,5,13,19,0,26.0,16.0,0.9,24.0,17.0,14.63,0.0
2016,5,13,19,15,13.0,8.0,0.95,23.5,8.5,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,9.5,10.0,1.6,20.5,11.0,12.27,0.0
2016,5,14,6,0,19.0,20.0,1.7,21.0,22.0,26.84,7.69
2016,5,14,6,15,86.0,41.5,1.7,21.0,55.0,82.53,58.74
2016,5,14,6,30,153.0,63.0,1.7,21.0,88.0,143.91,110.42
2016,5,14,6,45,219.5,78.0,1.7,21.5,129.5,197.39,155.53
2016,5,14,7,0,286.0,93.0,1.7,22.0,171.0,257.57,205.29
2016,5,14,7,15,239.0,121.5,1.65,22.5,197.0,276.83,220.48
2016,5,14,7,30,192.0,150.0,1.6,23.0,223.0,283.15,224.5
2016,5,14,7,45,159.0,177.0,1.55,24.0,243.5,298.95,234.82
2016,5,14,8,0,126.0,204.0,1.5,25.0,264.0,311.27,241.76
2016,5,14,8,15,102.5,226.0,1.5,25.0,278.5,313.28,241.94
2016,5,14,8,30,79.0,248.0,1.5,25.0,293.0,321.08,246.29
2016,5,14,8,45,64.5,263.0,1.5,25.5,302.0,326.31,248.44
2016,5,14,9,0,50.0,278.0,1.5,26.0,311.0,330.47,249.75
2016,5,14,9,15,41.5,287.0,1.45,26.0,315.5,332.3,249.99
2016,5,14,9,30,33.0,296.0,1.4,26.0,320.0,333.66,249.92
2016,5,14,9,45,27.5,297.5,1.4,26.0,318.5,329.34,246.0
2016,5,14,10,0,22.0,299.0,1.4,26.0,317.0,316.84,236.22
2016,5,14,10,15,34.0,340.0,1.3,26.0,369.5,378.31,280.45
2016,5,14,10,30,46.0,381.0,1.2,26.0,422.0,431.64,317.51
2016,5,14,10,45,33.5,355.5,1.15,26.0,386.0,391.61,287.91
2016,5,14,11,0,21.0,330.0,1.1,26.0,350.0,345.27,254.24
2016,5,14,11,15,17.0,290.5,1.0,25.5,307.0,301.44,222.85
2016,5,14,11,30,13.0,251.0,0.9,25.0,264.0,258.03,191.36
2016,5,14,11,45,15.5,286.5,0.8,25.0,302.0,295.05,218.31
2016,5,14,12,0,18.0,322.0,0.7,25.0,340.0,331.78,244.16
2016,5,14,12,15,15.0,277.5,0.65,25.0,292.5,284.59,209.73
2016,5,14,12,30,12.0,233.0,0.6,25.0,245.0,237.77,175.69
2016,5,14,12,45,6.0,146.0,0.6,25.0,152.0,147.25,108.38
2016,5,14,13,0,0.0,59.0,0.6,25.0,59.0,57.25,39.35
2016,5,14,13,15,0.0,68.0,0.65,24.5,68.0,65.96,46.41
2016,5,14,13,30,0.0,77.0,0.7,24.0,77.0,74.66,53.34
2016,5,14,13,45,0.0,82.5,0.8,24.0,82.5,79.97,57.52
2016,5,14,14,0,0.0,88.0,0.9,24.0,88.0,85.27,61.71
2016,5,14,14,15,0.0,90.5,1.0,23.5,90.5,87.68,63.8
2016,5,14,14,30,0.0,93.0,1.1,23.0,93.0,90.08,65.91
2016,5,14,14,45,0.0,60.0,1.25,23.0,60.0,58.12,40.81
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,26.13,15.38
2016,5,14,15,15,0.0,24.0,1.45,22.5,24.0,23.22,13.12
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,20.31,10.84
2016,5,14,15,45,0.0,87.0,1.6,22.0,87.0,84.23,62.38
2016,5,14,16,0,0.0,153.0,1.7,22.0,153.0,146.46,111.87
2016,5,14,16,15,0.0,111.0,1.65,21.5,111.0,106.98,80.96
2016,5,14,16,30,0.0,69.0,1.6,21.0,69.0,66.73,48.98
2016,5,14,16,45,0.0,91.5,1.6,21.0,91.5,88.4,66.82
2016,5,14,17,0,0.0,114.0,1.6,21.0,114.0,108.81,83.59
2016,5,14,17,15,0.0,98.5,1.65,20.5,98.5,94.18,72.14
2016,5,14,17,30,0.0,83.0,1.7,20.0,83.0,79.6,60.57
2016,5,14,17,45,121.0,97.5,1.75,20.0,130.0,93.29,67.57
2016,5,14,18,0,242.0,112.0,1.8,20.0,177.0,91.94,67.38
2016,5,14,18,15,184.5,89.0,2.05,19.5,132.0,69.35,54.8
2016,5,14,18,30,127.0,66.0,2.3,19.0,87.0,55.03,41.89
2016,5,14,18,45,80.5,42.0,2.55,19.0,53.5,36.05,24.45
2016,5,14,19,0,34.0,18.0,2.8,19.0,20.0,16.31,0.83
2016,5,14,19,15,17.0,9.0,2.9,19.0,10.0,8.85,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.88,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,13.51,1.9
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,36.73,24.42
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,60.59,45.33
2016,5,15,6,45,23.0,79.0,2.75,14.5,85.5,95.98,75.69
2016,5,15,7,0,41.0,101.0,2.8,15.0,113.0,129.4,104.13
2016,5,15,7,15,50.0,125.0,2.8,15.0,142.0,161.63,131.2
2016,5,15,7,30,59.0,149.0,2.8,15.0,171.0,194.36,158.18
2016,5,15,7,45,47.0,166.5,2.85,15.5,186.0,206.38,167.0
2016,5,15,8,0,35.0,184.0,2.9,16.0,201.0,217.34,174.68
2016,5,15,8,15,46.0,212.0,2.9,16.5,237.0,255.95,204.93
2016,5,15,8,30,57.0,240.0,2.9,17.0,273.0,295.1,234.96
2016,5,15,8,45,80.5,271.0,2.95,17.5,322.0,348.12,275.65
2016,5,15,9,0,104.0,302.0,3.0,18.0,371.0,402.25,316.35
2016,5,15,9,15,133.0,328.5,2.95,18.5,423.5,466.09,363.5
2016,5,15,9,30,162.0,355.0,2.9,19.0,476.0,521.96,403.72
2016,5,15,9,45,133.0,372.5,2.9,19.5,475.5,515.51,395.97
2016,5,15,10,0,104.0,390.0,2.9,20.0,475.0,498.47,380.96
2016,5,15,10,15,115.0,411.0,2.85,20.0,509.0,539.23,410.09
2016,5,15,10,30,126.0,432.0,2.8,20.0,543.0,570.9,432.15
2016,5,15,10,45,150.5,449.0,2.8,20.5,585.0,611.1,459.95
2016,5,15,11,0,175.0,466.0,2.8,21.0,627.0,650.89,487.02
2016,5,15,11,15,104.0,430.0,2.7,21.0,526.5,541.31,406.36
2016,5,15,11,30,33.0,394.0,2.6,21.0,426.0,425.91,320.51
2016,5,15,11,45,25.5,361.0,2.55,21.5,386.5,383.48,288.96
2016,5,15,12,0,18.0,328.0,2.5,22.0,347.0,337.7,254.47
2016,5,15,12,15,20.5,346.0,2.45,22.0,367.0,356.9,268.75
2016,5,15,12,30,23.0,364.0,2.4,22.0,387.0,375.79,282.49
2016,5,15,12,45,22.5,360.5,2.35,22.0,383.0,370.69,278.58
2016,5,15,13,0,22.0,357.0,2.3,22.0,379.0,365.54,274.79
2016,5,15,13,15,26.0,370.0,2.3,22.0,395.0,380.22,285.78
2016,5,15,13,30,30.0,383.0,2.3,22.0,411.0,393.54,295.69
2016,5,15,13,45,24.0,348.0,2.3,22.5,370.5,352.87,265.35
2016,5,15,14,0,18.0,313.0,2.3,23.0,330.0,314.72,236.92
2016,5,15,14,15,46.5,361.0,2.3,22.5,402.5,377.13,284.68
2016,5,15,14,30,75.0,409.0,2.3,22.0,475.0,437.78,330.15
2016,5,15,14,45,129.0,402.5,2.3,22.0,510.0,459.7,347.38
2016,5,15,15,0,183.0,396.0,2.3,22.0,545.0,479.73,363.01
2016,5,15,15,15,161.0,374.0,2.3,22.0,500.0,436.16,330.98
2016,5,15,15,30,139.0,352.0,2.3,22.0,455.0,394.55,300.4
2016,5,15,15,45,149.5,328.5,2.3,22.0,433.0,369.87,282.37
2016,5,15,16,0,160.0,305.0,2.3,22.0,411.0,344.14,263.08
2016,5,15,16,15,86.0,249.0,2.25,21.5,305.5,261.21,200.73
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,185.61,143.54
2016,5,15,16,45,6.0,147.0,2.15,21.0,150.5,141.08,108.91
2016,5,15,17,0,0.0,101.0,2.1,21.0,101.0,96.96,73.96
2016,5,15,17,15,0.0,88.0,1.95,20.5,88.0,84.65,64.38
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,72.36,54.61
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,59.92,44.44
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,47.33,33.98
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,35.72,25.66
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,24.12,15.3
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,14.95,6.91
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,5.78,0.0
2016,5,15,19,15,0.0,3.0,0.95,19.0,3.0,2.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,6.5,1.55,18.0,6.5,6.39,0.0
2016,5,16,6,0,0.0,13.0,1.8,18.0,13.0,12.54,1.65
2016,5,16,6,15,0.0,31.0,2.05,18.0,31.0,30.24,18.84
2016,5,16,6,30,0.0,49.0,2.3,18.0,49.0,48.88,34.97
2016,5,16,6,45,1.0,71.0,2.55,18.5,71.0,72.18,54.73
2016,5,16,7,0,2.0,93.0,2.8,19.0,93.0,95.24,73.97
2016,5,16,7,15,1.0,101.0,3.0,19.0,101.0,101.52,79.13
2016,5,16,7,30,0.0,109.0,3.2,19.0,109.0,108.13,84.36
2016,5,16,7,45,0.0,115.0,3.4,19.5,115.0,113.43,88.25
2016,5,16,8,0,0.0,121.0,3.6,20.0,121.0,118.93,92.22
2016,5,16,8,15,0.0,136.0,3.7,20.0,136.0,133.8,103.89
2016,5,16,8,30,0.0,151.0,3.8,20.0,151.0,148.66,115.43
2016,5,16,8,45,0.0,138.5,3.9,20.5,138.5,135.52,104.3
2016,5,16,9,0,0.0,126.0,4.0,21.0,126.0,122.77,93.63
2016,5,16,9,15,0.0,124.5,3.95,21.5,124.5,121.18,91.92
2016,5,16,9,30,0.0,123.0,3.9,22.0,123.0,119.64,90.28
2016,5,16,9,45,4.5,166.5,3.85,22.5,170.0,166.93,127.2
2016,5,16,10,0,9.0,210.0,3.8,23.0,217.0,214.55,163.64
2016,5,16,10,15,20.5,282.5,3.65,23.0,300.0,298.28,227.4
2016,5,16,10,30,32.0,355.0,3.5,23.0,383.0,390.91,296.09
2016,5,16,10,45,32.0,365.5,3.35,23.5,394.5,400.51,301.65
2016,5,16,11,0,32.0,376.0,3.2,24.0,406.0,409.91,307.32
2016,5,16,11,15,48.5,413.5,3.05,24.5,460.0,462.98,345.07
2016,5,16,11,30,65.0,451.0,2.9,25.0,514.0,515.43,381.38
2016,5,16,11,45,49.5,429.5,2.8,25.5,478.0,475.97,351.5
2016,5,16,12,0,34.0,408.0,2.7,26.0,442.0,436.9,322.32
2016,5,16,12,15,87.5,456.5,2.75,26.0,543.0,534.19,393.21
2016,5,16,12,30,141.0,505.0,2.8,26.0,644.0,631.32,461.6
2016,5,16,12,45,107.0,487.5,2.85,26.0,593.0,574.75,421.08
2016,5,16,13,0,73.0,470.0,2.9,26.0,542.0,521.87,383.5
2016,5,16,13,15,45.0,390.0,3.0,26.0,434.5,416.25,308.4
2016,5,16,13,30,17.0,310.0,3.1,26.0,327.0,313.51,233.46
2016,5,16,13,45,24.0,340.5,3.25,26.5,363.0,345.84,257.49
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,377.59,280.49
2016,5,16,14,15,27.0,346.0,3.5,26.5,370.0,348.5,259.97
2016,5,16,14,30,23.0,321.0,3.6,26.0,341.0,322.97,242.03
2016,5,16,14,45,46.0,346.5,3.7,26.0,385.0,356.31,267.68
2016,5,16,15,0,69.0,372.0,3.8,26.0,429.0,389.82,293.04
2016,5,16,15,15,106.5,362.5,3.85,26.0,444.5,398.11,300.05
2016,5,16,15,30,144.0,353.0,3.9,26.0,460.0,398.41,300.94
2016,5,16,15,45,210.5,322.5,4.0,26.0,467.5,395.44,299.3
2016,5,16,16,0,277.0,292.0,4.1,26.0,475.0,381.44,288.55
2016,5,16,16,15,346.0,251.5,4.1,25.5,462.0,357.64,269.76
2016,5,16,16,30,415.0,211.0,4.1,25.0,449.0,322.49,240.84
2016,5,16,16,45,335.5,202.5,4.1,24.5,382.5,272.22,202.0
2016,5,16,17,0,256.0,194.0,4.1,24.0,316.0,225.72,166.78
2016,5,16,17,15,241.5,171.5,4.05,23.5,275.5,188.28,137.06
2016,5,16,17,30,227.0,149.0,4.0,23.0,235.0,152.55,109.2
2016,5,16,17,45,358.5,111.0,3.95,23.0,221.0,113.12,73.99
2016,5,16,18,0,490.0,73.0,3.9,23.0,207.0,63.9,38.95
2016,5,16,18,15,415.0,62.5,3.65,22.0,157.5,45.0,33.36
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,38.82,27.75
2016,5,16,18,45,239.5,36.5,3.2,20.5,68.5,27.86,17.63
2016,5,16,19,0,139.0,21.0,3.0,20.0,29.0,16.31,2.66
2016,5,16,19,15,69.5,10.5,2.9,19.5,14.5,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.0,2.5,2.46,0.0
2016,5,17,6,0,0.0,5.0,2.4,17.0,5.0,4.82,0.0
2016,5,17,6,15,0.0,11.0,2.55,17.5,11.0,10.6,2.97
2016,5,17,6,30,0.0,17.0,2.7,18.0,17.0,16.39,8.02
2016,5,17,6,45,0.0,25.0,2.85,18.5,25.0,24.12,14.64
2016,5,17,7,0,0.0,33.0,3.0,19.0,33.0,31.85,21.17
2016,5,17,7,15,0.0,25.5,3.1,19.0,25.5,24.61,15.08
2016,5,17,7,30,0.0,18.0,3.2,19.0,18.0,17.37,8.96
2016,5,17,7,45,0.0,71.5,3.35,19.5,71.5,69.13,51.91
2016,5,17,8,0,0.0,125.0,3.5,20.0,125.0,123.06,95.61
2016,5,17,8,15,0.0,140.5,3.5,20.5,140.5,138.43,107.38
2016,5,17,8,30,0.0,156.0,3.5,21.0,156.0,153.78,119.01
2016,5,17,8,45,15.0,207.0,3.5,21.5,217.0,217.94,169.47
2016,5,17,9,0,30.0,258.0,3.5,22.0,278.0,291.73,226.05
2016,5,17,9,15,15.0,201.0,3.45,22.0,211.0,211.21,162.7
2016,5,17,9,30,0.0,144.0,3.4,22.0,144.0,140.5,106.58
2016,5,17,9,45,6.5,197.5,3.35,22.5,203.0,199.82,152.71
2016,5,17,10,0,13.0,251.0,3.3,23.0,262.0,259.6,198.0
2016,5,17,10,15,11.5,233.5,3.25,23.0,243.5,240.33,182.79
2016,5,17,10,30,10.0,216.0,3.2,23.0,225.0,221.26,167.95
2016,5,17,10,45,17.0,282.0,3.15,23.5,298.0,293.76,222.44
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,366.29,275.42
2016,5,17,11,15,18.0,288.0,3.05,24.0,305.0,299.98,225.74
2016,5,17,11,30,12.0,228.0,3.0,24.0,239.0,234.42,176.42
2016,5,17,11,45,38.0,345.0,2.95,24.5,382.5,379.78,284.84
2016,5,17,12,0,64.0,462.0,2.9,25.0,526.0,520.17,384.64
2016,5,17,12,15,64.5,464.5,2.85,25.0,528.5,519.98,383.56
2016,5,17,12,30,65.0,467.0,2.8,25.0,531.0,519.46,383.01
2016,5,17,12,45,160.0,479.0,2.8,25.0,635.5,617.7,455.01
2016,5,17,13,0,255.0,491.0,2.8,25.0,740.0,709.14,519.96
2016,5,17,13,15,243.5,486.5,2.8,25.0,722.0,684.57,502.33
2016,5,17,13,30,232.0,482.0,2.8,25.0,704.0,660.22,485.57
2016,5,17,13,45,507.5,329.0,2.8,25.0,800.5,733.67,545.32
2016,5,17,14,0,783.0,176.0,2.8,25.0,897.0,790.7,590.1
2016,5,17,14,15,775.5,174.0,2.8,25.0,869.5,753.53,564.78
2016,5,17,14,30,768.0,172.0,2.8,25.0,842.0,715.04,538.2
2016,5,17,14,45,763.5,166.0,2.85,25.0,809.0,673.77,509.12
2016,5,17,15,0,759.0,160.0,2.9,25.0,776.0,631.29,478.53
2016,5,17,15,15,745.5,156.5,2.9,25.0,736.0,584.71,443.97
2016,5,17,15,30,732.0,153.0,2.9,25.0,696.0,535.28,406.59
2016,5,17,15,45,381.5,205.5,2.95,25.0,487.0,371.18,282.47
2016,5,17,16,0,31.0,258.0,3.0,25.0,278.0,251.16,190.8
2016,5,17,16,15,102.0,256.5,2.95,24.5,316.0,274.35,209.06
2016,5,17,16,30,173.0,255.0,2.9,24.0,354.0,285.08,216.35
2016,5,17,16,45,256.5,217.5,2.9,24.0,348.5,262.09,196.0
2016,5,17,17,0,340.0,180.0,2.9,24.0,343.0,235.07,171.03
2016,5,17,17,15,318.0,161.0,2.8,23.5,298.5,194.72,138.88
2016,5,17,17,30,296.0,142.0,2.7,23.0,254.0,156.81,109.49
2016,5,17,17,45,265.5,122.5,2.65,23.0,210.5,120.32,83.06
2016,5,17,18,0,235.0,103.0,2.6,23.0,167.0,87.28,62.01
2016,5,17,18,15,191.0,82.5,2.6,22.5,127.0,64.68,50.19
2016,5,17,18,30,147.0,62.0,2.6,22.0,87.0,49.65,36.88
2016,5,17,18,45,85.0,41.5,2.6,22.0,55.0,35.87,24.19
2016,5,17,19,0,23.0,21.0,2.6,22.0,23.0,18.84,4.7
2016,5,17,19,15,11.5,10.5,2.65,21.5,11.5,10.32,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,15.0,7.0,6.88,0.0
2016,5,18,6,0,0.0,14.0,3.8,15.0,14.0,13.51,2.95
2016,5,18,6,15,0.0,32.5,3.75,15.0,32.5,31.86,20.49
2016,5,18,6,30,0.0,51.0,3.7,15.0,51.0,51.04,37.26
2016,5,18,6,45,1.5,72.5,3.7,15.5,73.0,73.97,56.94
2016,5,18,7,0,3.0,94.0,3.7,16.0,95.0,96.73,76.15
2016,5,18,7,15,15.5,118.0,3.65,16.0,124.0,128.42,102.76
2016,5,18,7,30,28.0,142.0,3.6,16.0,153.0,167.12,134.78
2016,5,18,7,45,117.5,172.5,3.6,16.5,228.5,266.82,217.25
2016,5,18,8,0,207.0,203.0,3.6,17.0,304.0,366.57,297.42
2016,5,18,8,15,318.5,206.5,3.5,17.5,381.5,466.88,376.37
2016,5,18,8,30,430.0,210.0,3.4,18.0,459.0,576.16,459.49
2016,5,18,8,45,315.5,258.5,3.35,18.5,450.0,541.84,428.02
2016,5,18,9,0,201.0,307.0,3.3,19.0,441.0,498.3,390.09
2016,5,18,9,15,108.0,278.5,3.3,19.0,351.5,389.67,305.01
2016,5,18,9,30,15.0,250.0,3.3,19.0,262.0,261.07,202.64
2016,5,18,9,45,12.5,238.0,3.3,19.5,248.5,246.23,190.59
2016,5,18,10,0,10.0,226.0,3.3,20.0,235.0,231.56,178.45
2016,5,18,10,15,165.5,317.5,3.25,20.5,462.5,488.64,377.67
2016,5,18,10,30,321.0,409.0,3.2,21.0,690.0,743.99,561.1
2016,5,18,10,45,174.0,385.0,3.15,21.5,538.0,567.57,429.06
2016,5,18,11,0,27.0,361.0,3.1,22.0,386.0,389.59,293.81
2016,5,18,11,15,25.0,358.0,3.05,22.0,381.5,383.12,289.32
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,370.89,279.98
2016,5,18,11,45,17.5,295.5,2.95,22.5,313.0,305.94,231.06
2016,5,18,12,0,12.0,236.0,2.9,23.0,249.0,241.64,182.31
2016,5,18,12,15,13.5,236.0,2.85,23.0,250.0,242.67,183.25
2016,5,18,12,30,15.0,236.0,2.8,23.0,251.0,243.6,183.96
2016,5,18,12,45,14.0,239.0,2.8,23.5,253.0,244.98,184.59
2016,5,18,13,0,13.0,242.0,2.8,24.0,255.0,246.32,185.22
2016,5,18,13,15,15.5,281.0,2.8,24.0,296.5,285.43,214.59
2016,5,18,13,30,18.0,320.0,2.8,24.0,338.0,323.99,243.22
2016,5,18,13,45,148.0,384.5,2.85,24.0,521.5,489.55,368.19
2016,5,18,14,0,278.0,449.0,2.9,24.0,705.0,642.94,478.88
2016,5,18,14,15,145.5,350.0,2.95,24.0,484.0,440.77,332.06
2016,5,18,14,30,13.0,251.0,3.0,24.0,263.0,250.08,188.45
2016,5,18,14,45,16.5,269.5,3.1,24.0,284.0,268.77,203.42
2016,5,18,15,0,20.0,288.0,3.2,24.0,305.0,286.77,217.35
2016,5,18,15,15,29.5,296.5,3.3,23.5,319.5,294.12,223.86
2016,5,18,15,30,39.0,305.0,3.4,23.0,334.0,303.69,232.05
2016,5,18,15,45,23.5,252.5,3.5,23.0,270.0,250.29,191.66
2016,5,18,16,0,8.0,200.0,3.6,23.0,206.0,193.44,148.2
2016,5,18,16,15,5.5,185.5,3.65,22.5,189.5,178.05,136.95
2016,5,18,16,30,3.0,171.0,3.7,22.0,173.0,162.94,125.75
2016,5,18,16,45,1.5,152.0,3.75,22.0,153.0,144.36,111.44
2016,5,18,17,0,0.0,133.0,3.8,22.0,133.0,126.02,97.19
2016,5,18,17,15,0.0,116.0,3.8,21.5,116.0,109.96,84.75
2016,5,18,17,30,0.0,99.0,3.8,21.0,99.0,93.97,72.13
2016,5,18,17,45,0.0,82.0,3.8,20.5,82.0,78.05,59.33
2016,5,18,18,0,0.0,65.0,3.8,20.0,65.0,62.21,46.34
2016,5,18,18,15,136.0,63.0,3.65,19.5,86.0,50.25,38.32
2016,5,18,18,30,272.0,61.0,3.5,19.0,107.0,45.91,34.16
2016,5,18,18,45,179.0,42.0,3.35,18.5,68.0,32.25,21.6
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,19.33,5.88
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,11.3,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.5,2.35,15.0,2.5,2.46,0.0
2016,5,19,6,0,0.0,5.0,2.6,15.0,5.0,4.82,0.0
2016,5,19,6,15,0.0,11.0,2.85,15.0,11.0,10.6,3.07
2016,5,19,6,30,0.0,17.0,3.1,15.0,17.0,16.39,8.18
2016,5,19,6,45,0.0,24.5,3.35,15.0,24.5,23.64,14.49
2016,5,19,7,0,0.0,32.0,3.6,15.0,32.0,30.88,20.74
2016,5,19,7,15,0.0,28.5,3.4,15.0,28.5,27.51,17.85
2016,5,19,7,30,0.0,25.0,3.2,15.0,25.0,24.13,14.93
2016,5,19,7,45,0.0,24.0,3.0,15.5,24.0,23.17,14.01
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,22.21,13.1
2016,5,19,8,15,0.0,27.0,2.85,16.0,27.0,26.08,16.29
2016,5,19,8,30,0.0,31.0,2.9,16.0,31.0,29.95,19.45
2016,5,19,8,45,0.0,40.0,3.0,16.5,40.0,38.67,26.56
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,47.39,33.59
2016,5,19,9,15,0.0,57.5,3.05,17.0,57.5,55.64,40.25
2016,5,19,9,30,0.0,66.0,3.0,17.0,66.0,63.89,46.87
2016,5,19,9,45,0.0,93.0,2.95,17.0,93.0,90.11,68.04
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,116.66,89.24
2016,5,19,10,15,1.5,136.0,2.5,17.0,137.5,133.85,102.82
2016,5,19,10,30,3.0,152.0,2.1,17.0,155.0,151.06,116.29
2016,5,19,10,45,7.5,196.5,1.7,17.5,204.0,199.37,153.78
2016,5,19,11,0,12.0,241.0,1.3,18.0,253.0,247.74,190.19
2016,5,19,11,15,37.5,345.5,1.25,18.0,382.0,382.79,291.61
2016,5,19,11,30,63.0,450.0,1.2,18.0,511.0,512.55,384.29
2016,5,19,11,45,252.5,441.5,1.2,18.5,688.0,698.21,517.65
2016,5,19,12,0,442.0,433.0,1.2,19.0,865.0,872.14,634.79
2016,5,19,12,15,383.0,454.5,1.2,19.5,830.0,824.7,598.61
2016,5,19,12,30,324.0,476.0,1.2,20.0,795.0,779.73,566.51
2016,5,19,12,45,301.0,481.0,1.2,20.5,776.0,752.85,547.44
2016,5,19,13,0,278.0,486.0,1.2,21.0,757.0,725.84,528.06
2016,5,19,13,15,151.0,423.0,1.2,21.5,570.0,542.59,400.23
2016,5,19,13,30,24.0,360.0,1.2,22.0,383.0,367.42,273.08
2016,5,19,13,45,21.0,336.5,1.2,22.5,357.0,340.98,254.57
2016,5,19,14,0,18.0,313.0,1.2,23.0,331.0,314.84,235.31
2016,5,19,14,15,23.5,328.5,1.2,23.0,350.0,329.76,246.74
2016,5,19,14,30,29.0,344.0,1.2,23.0,369.0,345.6,258.6
2016,5,19,14,45,21.0,296.5,1.2,23.0,314.5,297.09,223.13
2016,5,19,15,0,13.0,249.0,1.2,23.0,260.0,246.08,185.57
2016,5,19,15,15,21.5,270.0,1.3,23.0,286.5,269.32,203.82
2016,5,19,15,30,30.0,291.0,1.4,23.0,313.0,286.49,217.15
2016,5,19,15,45,20.0,251.0,1.5,23.0,265.5,247.23,187.97
2016,5,19,16,0,10.0,211.0,1.6,23.0,218.0,204.41,155.87
2016,5,19,16,15,26.0,221.0,1.75,22.5,237.0,213.94,164.08
2016,5,19,16,30,42.0,231.0,1.9,22.0,256.0,224.64,172.87
2016,5,19,16,45,123.0,216.5,2.05,22.0,278.0,227.4,173.46
2016,5,19,17,0,204.0,202.0,2.2,22.0,300.0,225.81,169.32
2016,5,19,17,15,194.0,178.0,2.2,21.5,262.0,190.67,141.49
2016,5,19,17,30,184.0,154.0,2.2,21.0,224.0,156.78,114.98
2016,5,19,17,45,338.5,114.0,2.2,21.0,217.5,116.33,77.41
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,68.07,40.94
2016,5,19,18,15,420.0,63.5,2.05,20.5,162.0,45.47,34.03
2016,5,19,18,30,347.0,53.0,1.9,20.0,113.0,39.43,28.47
2016,5,19,18,45,245.0,38.0,1.8,19.5,73.0,28.92,18.77
2016,5,19,19,0,143.0,23.0,1.7,19.0,33.0,17.84,5.55
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.5,11.3,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,31.46,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,87.65,50.54
2016,5,20,6,15,248.5,40.0,0.9,15.5,77.0,151.81,114.2
2016,5,20,6,30,352.0,55.0,0.9,16.0,118.0,223.91,176.02
2016,5,20,6,45,176.0,42.0,0.9,16.5,73.5,140.15,111.73
2016,5,20,7,0,0.0,29.0,0.9,17.0,29.0,27.99,18.07
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,44.43,31.96
2016,5,20,7,30,0.0,63.0,0.9,18.0,63.0,60.89,45.53
2016,5,20,7,45,0.0,93.5,0.9,18.5,93.5,91.1,70.15
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,121.97,94.73
2016,5,20,8,15,3.5,153.0,0.95,19.5,155.0,153.92,119.77
2016,5,20,8,30,7.0,182.0,1.0,20.0,186.0,186.09,144.5
2016,5,20,8,45,12.0,207.5,1.05,21.0,215.5,215.99,166.75
2016,5,20,9,0,17.0,233.0,1.1,22.0,245.0,246.12,188.72
2016,5,20,9,15,19.0,252.5,1.15,22.0,266.5,267.59,204.44
2016,5,20,9,30,21.0,272.0,1.2,22.0,288.0,289.06,220.09
2016,5,20,9,45,36.5,315.5,1.3,22.5,345.0,356.72,269.83
2016,5,20,10,0,52.0,359.0,1.4,23.0,402.0,416.55,312.54
2016,5,20,10,15,83.5,395.5,1.45,23.5,467.5,484.29,360.52
2016,5,20,10,30,115.0,432.0,1.5,24.0,533.0,560.47,413.08
2016,5,20,10,45,484.5,288.0,1.6,24.5,733.0,786.26,578.1
2016,5,20,11,0,854.0,144.0,1.7,25.0,933.0,995.47,714.54
2016,5,20,11,15,858.5,145.0,1.7,25.0,952.5,1001.89,715.47
2016,5,20,11,30,863.0,146.0,1.7,25.0,972.0,1005.27,716.99
2016,5,20,11,45,872.0,142.5,1.75,25.5,985.5,1005.58,716.02
2016,5,20,12,0,881.0,139.0,1.8,26.0,999.0,1002.83,713.28
2016,5,20,12,15,881.0,139.0,1.8,26.0,1002.5,991.67,706.15
2016,5,20,12,30,881.0,139.0,1.8,26.0,1006.0,977.64,697.39
2016,5,20,12,45,878.0,140.0,1.8,26.0,1001.0,958.96,685.8
2016,5,20,13,0,875.0,141.0,1.8,26.0,996.0,937.67,672.64
2016,5,20,13,15,872.0,140.0,1.8,26.0,983.0,911.98,656.7
2016,5,20,13,30,869.0,139.0,1.8,26.0,970.0,883.86,639.21
2016,5,20,13,45,861.5,139.5,1.8,26.5,948.5,851.04,617.39
2016,5,20,14,0,854.0,140.0,1.8,27.0,927.0,816.29,594.29
2016,5,20,14,15,847.0,138.0,1.8,27.0,899.0,777.87,569.82
2016,5,20,14,30,840.0,136.0,1.8,27.0,871.0,737.85,544.07
2016,5,20,14,45,833.0,132.5,1.85,27.0,837.0,695.06,515.74
2016,5,20,15,0,826.0,129.0,1.9,27.0,803.0,648.82,483.55
2016,5,20,15,15,813.5,126.5,1.95,26.5,762.0,600.95,450.13
2016,5,20,15,30,801.0,124.0,2.0,26.0,721.0,552.8,415.37
2016,5,20,15,45,783.0,121.5,2.05,26.0,675.0,501.8,376.63
2016,5,20,16,0,765.0,119.0,2.1,26.0,629.0,451.51,337.27
2016,5,20,16,15,744.5,115.0,2.1,26.0,579.5,399.79,295.69
2016,5,20,16,30,724.0,111.0,2.1,26.0,530.0,346.27,251.81
2016,5,20,16,45,695.0,107.0,2.15,26.0,477.0,294.82,208.91
2016,5,20,17,0,666.0,103.0,2.2,26.0,424.0,246.09,167.85
2016,5,20,17,15,629.5,96.5,2.1,25.5,370.5,196.71,127.31
2016,5,20,17,30,593.0,90.0,2.0,25.0,317.0,151.24,91.57
2016,5,20,17,45,542.5,82.0,1.9,24.5,264.5,107.33,61.11
2016,5,20,18,0,492.0,74.0,1.8,24.0,212.0,69.08,40.75
2016,5,20,18,15,420.0,63.5,1.65,23.5,162.5,45.33,33.46
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,39.36,28.06
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,28.87,18.5
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,17.8,5.88
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,17.5,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,43.38,22.82
2016,5,21,6,15,102.5,48.5,2.35,20.5,64.5,103.31,76.0
2016,5,21,6,30,162.0,73.0,2.4,21.0,102.0,161.05,124.77
2016,5,21,6,45,81.0,62.5,2.45,21.5,77.0,107.88,83.59
2016,5,21,7,0,0.0,52.0,2.5,22.0,52.0,50.24,36.06
2016,5,21,7,15,0.0,69.5,2.5,22.0,69.5,67.34,50.18
2016,5,21,7,30,0.0,87.0,2.5,22.0,87.0,84.89,64.4
2016,5,21,7,45,0.0,73.0,2.55,22.5,73.0,70.58,52.38
2016,5,21,8,0,0.0,59.0,2.6,23.0,59.0,57.03,41.06
2016,5,21,8,15,16.0,142.0,2.6,23.5,151.5,151.72,117.19
2016,5,21,8,30,32.0,225.0,2.6,24.0,244.0,258.86,200.16
2016,5,21,8,45,250.0,232.0,2.65,24.5,398.5,459.72,356.82
2016,5,21,9,0,468.0,239.0,2.7,25.0,553.0,666.7,508.65
2016,5,21,9,15,453.5,264.0,2.7,25.0,585.5,693.18,524.01
2016,5,21,9,30,439.0,289.0,2.7,25.0,618.0,717.07,538.65
2016,5,21,9,45,379.0,331.5,2.7,25.5,627.0,707.1,527.49
2016,5,21,10,0,319.0,374.0,2.7,26.0,636.0,701.36,519.35
2016,5,21,10,15,227.0,405.0,2.65,26.0,595.5,640.39,473.4
2016,5,21,10,30,135.0,436.0,2.6,26.0,555.0,584.16,430.46
2016,5,21,10,45,125.5,448.5,2.6,26.0,561.5,586.46,431.41
2016,5,21,11,0,116.0,461.0,2.6,26.0,568.0,587.97,431.52
2016,5,21,11,15,86.0,451.5,2.55,26.0,532.0,539.23,396.08
2016,5,21,11,30,56.0,442.0,2.5,26.0,496.0,497.55,365.57
2016,5,21,11,45,117.5,472.5,2.5,26.5,587.0,591.78,432.55
2016,5,21,12,0,179.0,503.0,2.5,27.0,678.0,678.24,491.63
2016,5,21,12,15,164.5,505.0,2.45,27.0,666.5,660.52,478.17
2016,5,21,12,30,150.0,507.0,2.4,27.0,655.0,642.46,465.24
2016,5,21,12,45,125.0,498.0,2.4,27.0,621.5,603.84,438.28
2016,5,21,13,0,100.0,489.0,2.4,27.0,588.0,565.27,411.29
2016,5,21,13,15,199.0,477.5,2.4,27.0,670.0,637.31,464.32
2016,5,21,13,30,298.0,466.0,2.4,27.0,752.0,702.07,510.65
2016,5,21,13,45,506.5,345.5,2.45,27.5,818.5,750.11,548.52
2016,5,21,14,0,715.0,225.0,2.5,28.0,885.0,784.41,576.29
2016,5,21,14,15,440.5,331.0,2.55,28.0,733.5,645.12,474.99
2016,5,21,14,30,166.0,437.0,2.6,28.0,582.0,526.98,386.74
2016,5,21,14,45,233.0,407.5,2.65,28.0,603.0,536.85,396.25
2016,5,21,15,0,300.0,378.0,2.7,28.0,624.0,537.2,397.98
2016,5,21,15,15,435.5,312.0,2.75,27.5,648.0,540.59,403.41
2016,5,21,15,30,571.0,246.0,2.8,27.0,672.0,534.43,400.72
2016,5,21,15,45,555.0,236.0,2.85,27.0,629.0,487.91,365.66
2016,5,21,16,0,539.0,226.0,2.9,27.0,586.0,442.28,330.68
2016,5,21,16,15,514.0,217.0,2.9,26.5,538.5,394.95,294.23
2016,5,21,16,30,489.0,208.0,2.9,26.0,491.0,349.75,258.67
2016,5,21,16,45,462.5,194.5,2.95,26.0,442.0,302.56,220.71
2016,5,21,17,0,436.0,181.0,3.0,26.0,393.0,258.01,184.62
2016,5,21,17,15,397.5,167.0,2.95,25.5,342.0,213.48,149.59
2016,5,21,17,30,359.0,153.0,2.9,25.0,291.0,177.0,121.96
2016,5,21,17,45,306.5,136.0,2.85,25.0,241.0,136.8,93.6
2016,5,21,18,0,254.0,119.0,2.8,25.0,191.0,102.15,72.09
2016,5,21,18,15,199.0,96.0,2.65,24.5,144.5,74.32,58.0
2016,5,21,18,30,144.0,73.0,2.5,24.0,98.0,57.74,43.49
2016,5,21,18,45,89.0,47.0,2.45,23.5,61.0,40.15,27.81
2016,5,21,19,0,34.0,21.0,2.4,23.0,24.0,18.97,7.02
2016,5,21,19,15,17.0,10.5,2.4,22.5,12.0,10.32,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,10.81,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,21.51,8.97
2016,5,22,6,15,21.0,43.5,2.3,22.0,47.5,55.66,38.75
2016,5,22,6,30,42.0,65.0,2.4,22.0,73.0,88.85,66.84
2016,5,22,6,45,66.0,87.0,2.55,22.5,104.0,125.52,97.56
2016,5,22,7,0,90.0,109.0,2.7,23.0,135.0,170.38,134.46
2016,5,22,7,15,241.5,118.5,2.7,23.0,208.0,275.84,220.75
2016,5,22,7,30,393.0,128.0,2.7,23.0,281.0,397.3,317.43
2016,5,22,7,45,394.5,154.5,2.75,23.5,327.5,444.45,352.16
2016,5,22,8,0,396.0,181.0,2.8,24.0,374.0,490.51,385.32
2016,5,22,8,15,226.5,213.0,2.8,24.0,326.0,406.98,318.15
2016,5,22,8,30,57.0,245.0,2.8,24.0,278.0,300.56,232.2
2016,5,22,8,45,58.5,267.0,2.8,24.5,304.0,325.8,250.49
2016,5,22,9,0,60.0,289.0,2.8,25.0,330.0,350.87,267.98
2016,5,22,9,15,372.0,235.5,2.75,25.0,513.0,591.61,453.31
2016,5,22,9,30,684.0,182.0,2.7,25.0,696.0,826.31,620.75
2016,5,22,9,45,695.0,188.0,2.7,25.5,734.5,857.27,637.21
2016,5,22,10,0,706.0,194.0,2.7,26.0,773.0,886.29,653.88
2016,5,22,10,15,363.5,255.5,2.7,26.0,554.5,629.78,471.7
2016,5,22,10,30,21.0,317.0,2.7,26.0,336.0,333.27,248.04
2016,5,22,10,45,19.0,307.5,2.75,26.5,325.0,321.3,239.49
2016,5,22,11,0,17.0,298.0,2.8,27.0,314.0,309.4,230.05
2016,5,22,11,15,18.5,315.5,2.8,27.0,333.0,327.85,243.4
2016,5,22,11,30,20.0,333.0,2.8,27.0,352.0,346.13,256.49
2016,5,22,11,45,16.0,284.5,2.85,27.0,300.0,293.68,217.94
2016,5,22,12,0,12.0,236.0,2.9,27.0,248.0,241.68,179.49
2016,5,22,12,15,15.5,287.0,2.95,27.0,303.0,294.48,218.73
2016,5,22,12,30,19.0,338.0,3.0,27.0,358.0,346.81,256.87
2016,5,22,12,45,38.5,397.0,3.1,27.5,435.5,423.12,311.87
2016,5,22,13,0,58.0,456.0,3.2,28.0,513.0,495.11,362.58
2016,5,22,13,15,74.0,464.0,3.25,28.0,535.5,513.16,375.66
2016,5,22,13,30,90.0,472.0,3.3,28.0,558.0,530.0,388.11
2016,5,22,13,45,53.5,386.5,3.35,28.0,437.0,414.06,305.42
2016,5,22,14,0,17.0,301.0,3.4,28.0,316.0,302.75,224.27
2016,5,22,14,15,141.5,362.5,3.4,28.0,487.0,449.92,335.34
2016,5,22,14,30,266.0,424.0,3.4,28.0,658.0,585.23,433.09
2016,5,22,14,45,489.0,306.5,3.45,28.0,714.5,616.44,459.94
2016,5,22,15,0,712.0,189.0,3.5,28.0,771.0,629.86,473.38
2016,5,22,15,15,598.0,229.5,3.5,28.0,702.0,564.46,423.87
2016,5,22,15,30,484.0,270.0,3.5,28.0,633.0,508.21,381.02
2016,5,22,15,45,481.0,250.5,3.55,28.0,592.0,463.99,348.06
2016,5,22,16,0,478.0,231.0,3.6,28.0,551.0,419.62,314.12
2016,5,22,16,15,538.5,195.0,3.55,27.5,528.5,386.71,287.91
2016,5,22,16,30,599.0,159.0,3.5,27.0,506.0,346.65,254.64
2016,5,22,16,45,566.5,152.0,3.45,27.0,455.0,298.08,214.67
2016,5,22,17,0,534.0,145.0,3.4,27.0,404.0,252.82,177.25
2016,5,22,17,15,495.0,135.0,3.25,26.5,352.5,206.53,140.09
2016,5,22,17,30,456.0,125.0,3.1,26.0,301.0,164.37,107.5
2016,5,22,17,45,397.5,114.0,3.0,26.0,250.0,123.84,79.29
2016,5,22,18,0,339.0,103.0,2.9,26.0,199.0,89.61,59.53
2016,5,22,18,15,274.0,86.0,2.8,25.5,152.5,67.24,51.79
2016,5,22,18,30,209.0,69.0,2.7,25.0,106.0,54.87,40.92
2016,5,22,18,45,133.5,47.0,2.65,25.0,67.5,38.24,26.09
2016,5,22,19,0,58.0,25.0,2.6,25.0,29.0,20.95,8.65
2016,5,22,19,15,29.0,12.5,2.65,24.5,14.5,12.29,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
