Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.98,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.85,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,5.78,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,8.19,1.2
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,10.61,3.23
2016,6,2,7,15,0.0,17.0,2.4,21.0,17.0,16.4,8.07
2016,6,2,7,30,0.0,23.0,2.5,21.0,23.0,22.2,12.87
2016,6,2,7,45,2.5,90.5,2.6,21.5,91.5,89.62,68.26
2016,6,2,8,0,5.0,158.0,2.7,22.0,160.0,160.93,125.15
2016,6,2,8,15,46.0,207.0,2.75,22.0,234.0,249.95,195.92
2016,6,2,8,30,87.0,256.0,2.8,22.0,308.0,336.11,262.64
2016,6,2,8,45,58.0,257.5,2.85,22.0,293.0,314.74,244.41
2016,6,2,9,0,29.0,259.0,2.9,22.0,278.0,291.76,225.23
2016,6,2,9,15,54.0,301.5,2.9,22.0,341.0,358.79,276.32
2016,6,2,9,30,79.0,344.0,2.9,22.0,404.0,426.76,326.8
2016,6,2,9,45,68.0,355.5,2.95,22.5,409.0,428.62,326.19
2016,6,2,10,0,57.0,367.0,3.0,23.0,414.0,429.82,325.41
2016,6,2,10,15,77.0,397.0,3.0,23.0,463.0,479.82,361.89
2016,6,2,10,30,97.0,427.0,3.0,23.0,512.0,529.86,397.7
2016,6,2,10,45,63.5,399.5,3.05,23.5,456.5,466.97,350.06
2016,6,2,11,0,30.0,372.0,3.1,24.0,401.0,404.03,302.47
2016,6,2,11,15,208.0,399.0,2.95,24.0,599.5,620.3,463.49
2016,6,2,11,30,386.0,426.0,2.8,24.0,798.0,821.8,603.99
2016,6,2,11,45,272.5,465.5,2.65,24.5,730.0,744.15,543.95
2016,6,2,12,0,159.0,505.0,2.5,25.0,662.0,661.91,482.54
2016,6,2,12,15,511.0,322.5,2.3,25.0,828.5,825.59,605.13
2016,6,2,12,30,863.0,140.0,2.1,25.0,995.0,967.5,698.75
2016,6,2,12,45,869.0,135.5,1.9,25.0,993.5,952.91,685.74
2016,6,2,13,0,875.0,131.0,1.7,25.0,992.0,935.55,672.58
2016,6,2,13,15,873.0,130.5,1.6,25.0,980.5,911.89,656.67
2016,6,2,13,30,871.0,130.0,1.5,25.0,969.0,885.77,639.28
2016,6,2,13,45,584.5,289.0,1.45,25.0,847.5,767.11,558.7
2016,6,2,14,0,298.0,448.0,1.4,25.0,726.0,662.74,481.0
2016,6,2,14,15,578.5,284.0,1.45,25.0,803.0,713.24,524.69
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,748.29,553.21
2016,6,2,14,45,668.5,217.5,1.55,25.0,795.5,666.16,494.53
2016,6,2,15,0,478.0,315.0,1.6,25.0,711.0,599.84,444.98
2016,6,2,15,15,400.5,325.5,1.6,25.0,646.0,537.95,400.57
2016,6,2,15,30,323.0,336.0,1.6,25.0,581.0,485.5,362.27
2016,6,2,15,45,561.0,219.5,1.6,25.0,614.0,485.85,364.58
2016,6,2,16,0,799.0,103.0,1.6,25.0,647.0,467.16,349.99
2016,6,2,16,15,780.5,100.0,1.55,25.0,598.5,415.78,308.66
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,365.52,267.35
2016,6,2,16,45,740.5,92.0,1.5,25.0,499.0,313.86,224.29
2016,6,2,17,0,719.0,87.0,1.5,25.0,448.0,264.07,182.05
2016,6,2,17,15,687.0,82.5,1.4,24.5,395.0,211.48,138.28
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,165.07,100.46
2016,6,2,17,45,615.0,71.0,1.25,24.0,289.5,119.16,66.0
2016,6,2,18,0,575.0,64.0,1.2,24.0,237.0,77.67,40.18
2016,6,2,18,15,510.5,56.5,1.1,23.5,187.0,40.15,29.09
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,34.52,24.11
2016,6,2,18,45,355.0,38.5,0.9,22.5,94.5,28.18,18.31
2016,6,2,19,0,264.0,28.0,0.8,22.0,52.0,21.37,11.41
2016,6,2,19,15,132.0,14.0,0.8,21.5,26.0,10.59,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.5,1.5,18.5,10.5,10.32,0.0
2016,6,3,6,0,0.0,21.0,1.5,19.0,21.0,20.27,9.51
2016,6,3,6,15,0.0,39.0,1.55,19.0,39.0,38.79,26.07
2016,6,3,6,30,0.0,57.0,1.6,19.0,57.0,57.25,41.95
2016,6,3,6,45,1.5,77.5,1.65,19.5,78.5,78.97,60.22
2016,6,3,7,0,3.0,98.0,1.7,20.0,100.0,100.59,78.05
2016,6,3,7,15,358.0,79.5,1.7,20.0,221.5,305.15,247.92
2016,6,3,7,30,713.0,61.0,1.7,20.0,343.0,520.27,417.48
2016,6,3,7,45,741.0,64.5,1.7,20.5,396.0,573.33,455.5
2016,6,3,8,0,769.0,68.0,1.7,21.0,449.0,627.26,492.69
2016,6,3,8,15,546.5,154.0,1.85,21.0,440.0,587.59,459.97
2016,6,3,8,30,324.0,240.0,2.0,21.0,431.0,520.08,404.94
2016,6,3,8,45,275.5,273.5,2.15,21.5,446.0,527.17,407.8
2016,6,3,9,0,227.0,307.0,2.3,22.0,461.0,520.8,400.31
2016,6,3,9,15,548.0,194.0,2.4,22.5,599.0,705.23,540.9
2016,6,3,9,30,869.0,81.0,2.5,23.0,737.0,875.83,656.93
2016,6,3,9,45,487.0,238.0,2.7,23.5,609.5,716.63,541.71
2016,6,3,10,0,105.0,395.0,2.9,24.0,482.0,505.1,378.73
2016,6,3,10,15,502.5,241.5,2.95,24.0,682.0,749.6,566.29
2016,6,3,10,30,900.0,88.0,3.0,24.0,882.0,974.12,718.42
2016,6,3,10,45,610.5,263.5,3.05,24.5,810.0,889.19,657.03
2016,6,3,11,0,321.0,439.0,3.1,25.0,738.0,776.21,569.39
2016,6,3,11,15,190.5,443.0,3.1,25.0,621.5,641.75,473.68
2016,6,3,11,30,60.0,447.0,3.1,25.0,505.0,507.05,374.73
2016,6,3,11,45,475.5,281.0,3.1,25.0,747.5,764.6,570.63
2016,6,3,12,0,891.0,115.0,3.1,25.0,990.0,994.78,726.17
2016,6,3,12,15,891.5,115.0,3.05,25.0,994.0,984.72,717.01
2016,6,3,12,30,892.0,115.0,3.0,25.0,998.0,971.76,708.18
2016,6,3,12,45,472.0,282.5,2.95,25.5,750.0,727.09,539.1
2016,6,3,13,0,52.0,450.0,2.9,26.0,502.0,484.58,355.7
2016,6,3,13,15,92.5,470.0,2.85,26.0,560.5,536.55,394.81
2016,6,3,13,30,133.0,490.0,2.8,26.0,619.0,585.0,429.49
2016,6,3,13,45,194.5,475.0,2.75,26.0,658.5,615.62,452.41
2016,6,3,14,0,256.0,460.0,2.7,26.0,698.0,639.93,470.77
2016,6,3,14,15,278.0,439.5,2.65,25.5,691.5,625.79,462.43
2016,6,3,14,30,300.0,419.0,2.6,25.0,685.0,609.74,452.82
2016,6,3,14,45,158.0,345.0,2.55,25.0,484.5,432.19,324.32
2016,6,3,15,0,16.0,271.0,2.5,25.0,284.0,269.01,202.02
2016,6,3,15,15,203.0,293.5,2.45,25.0,448.0,391.96,297.58
2016,6,3,15,30,390.0,316.0,2.4,25.0,612.0,506.58,381.7
2016,6,3,15,45,574.5,217.5,2.35,25.0,624.0,491.19,370.86
2016,6,3,16,0,759.0,119.0,2.3,25.0,636.0,463.66,349.48
2016,6,3,16,15,505.5,188.0,2.15,24.5,521.5,376.46,282.81
2016,6,3,16,30,252.0,257.0,2.0,24.0,407.0,317.58,239.21
2016,6,3,16,45,247.0,232.5,1.9,24.0,368.0,279.83,209.61
2016,6,3,17,0,242.0,208.0,1.8,24.0,329.0,242.67,180.02
2016,6,3,17,15,234.5,183.5,1.7,24.0,290.0,205.64,150.42
2016,6,3,17,30,227.0,159.0,1.6,24.0,251.0,169.6,121.77
2016,6,3,17,45,210.5,136.5,1.55,24.0,212.0,135.18,95.51
2016,6,3,18,0,194.0,114.0,1.5,24.0,173.0,102.77,72.25
2016,6,3,18,15,166.5,93.0,1.35,23.5,136.5,73.45,57.59
2016,6,3,18,30,139.0,72.0,1.2,23.0,100.0,57.04,43.35
2016,6,3,18,45,99.0,52.0,1.05,22.5,68.5,44.5,32.1
2016,6,3,19,0,59.0,32.0,0.9,22.0,37.0,28.13,16.9
2016,6,3,19,15,29.5,16.0,0.9,21.5,18.5,14.47,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,45.27,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,123.45,82.15
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.0,184.38,139.49
2016,6,4,6,30,433.0,49.0,2.5,19.0,131.0,255.72,201.05
2016,6,4,6,45,222.0,75.0,2.6,19.5,118.0,196.3,156.83
2016,6,4,7,0,11.0,101.0,2.7,20.0,105.0,108.16,84.28
2016,6,4,7,15,137.0,126.0,2.85,20.5,180.0,218.41,175.77
2016,6,4,7,30,263.0,151.0,3.0,21.0,255.0,336.64,271.03
2016,6,4,7,45,179.0,180.0,3.15,22.0,255.5,316.14,251.88
2016,6,4,8,0,95.0,209.0,3.3,23.0,256.0,287.43,226.15
2016,6,4,8,15,158.0,233.5,3.45,23.5,322.0,371.19,291.22
2016,6,4,8,30,221.0,258.0,3.6,24.0,388.0,451.27,351.71
2016,6,4,8,45,199.0,285.0,3.75,24.5,410.0,468.78,362.24
2016,6,4,9,0,177.0,312.0,3.9,25.0,432.0,484.05,371.17
2016,6,4,9,15,213.0,331.0,4.0,25.0,485.0,539.15,411.67
2016,6,4,9,30,249.0,350.0,4.1,25.0,538.0,604.55,458.72
2016,6,4,9,45,182.5,373.5,4.2,25.5,515.5,562.83,424.75
2016,6,4,10,0,116.0,397.0,4.3,26.0,493.0,526.43,394.83
2016,6,4,10,15,77.0,383.5,4.35,26.0,448.5,465.54,349.21
2016,6,4,10,30,38.0,370.0,4.4,26.0,404.0,412.52,308.86
2016,6,4,10,45,159.5,410.5,4.45,26.0,558.5,580.86,434.57
2016,6,4,11,0,281.0,451.0,4.5,26.0,713.0,749.01,554.54
2016,6,4,11,15,304.5,454.5,4.55,26.0,743.5,773.51,570.91
2016,6,4,11,30,328.0,458.0,4.6,26.0,774.0,796.85,587.25
2016,6,4,11,45,345.5,453.5,4.65,26.0,790.0,804.75,593.06
2016,6,4,12,0,363.0,449.0,4.7,26.0,806.0,811.21,598.01
2016,6,4,12,15,309.0,473.5,4.75,26.0,778.5,774.97,571.27
2016,6,4,12,30,255.0,498.0,4.8,26.0,751.0,738.33,544.33
2016,6,4,12,45,282.0,488.5,4.85,26.0,767.0,745.67,550.7
2016,6,4,13,0,309.0,479.0,4.9,26.0,783.0,751.37,555.73
2016,6,4,13,15,325.5,464.5,4.9,26.0,782.0,741.06,549.25
2016,6,4,13,30,342.0,450.0,4.9,26.0,781.0,729.33,541.85
2016,6,4,13,45,183.5,401.5,4.95,26.0,578.5,538.11,403.26
2016,6,4,14,0,25.0,353.0,5.0,26.0,376.0,356.93,267.15
2016,6,4,14,15,211.5,365.0,4.95,26.0,553.0,506.27,382.9
2016,6,4,14,30,398.0,377.0,4.9,26.0,730.0,644.71,485.65
2016,6,4,14,45,275.5,391.0,4.85,26.0,631.5,552.67,416.25
2016,6,4,15,0,153.0,405.0,4.8,26.0,533.0,473.39,356.32
2016,6,4,15,15,80.0,301.5,4.7,26.0,368.5,330.95,250.55
2016,6,4,15,30,7.0,198.0,4.6,26.0,204.0,193.34,145.66
2016,6,4,15,45,128.0,253.0,4.55,26.0,341.0,298.66,227.73
2016,6,4,16,0,249.0,308.0,4.5,26.0,478.0,390.59,296.45
2016,6,4,16,15,192.5,287.5,4.3,25.5,413.0,338.46,256.86
2016,6,4,16,30,136.0,267.0,4.1,25.0,348.0,287.52,218.66
2016,6,4,16,45,380.5,191.5,3.9,25.0,389.5,284.43,211.37
2016,6,4,17,0,625.0,116.0,3.7,25.0,431.0,262.92,185.59
2016,6,4,17,15,594.5,108.5,3.35,24.5,380.5,215.8,146.05
2016,6,4,17,30,564.0,101.0,3.0,24.0,330.0,171.89,110.18
2016,6,4,17,45,546.0,87.5,2.65,24.0,282.5,127.49,75.59
2016,6,4,18,0,528.0,74.0,2.3,24.0,235.0,85.24,47.3
2016,6,4,18,15,464.0,65.5,2.05,23.5,186.0,49.18,36.86
2016,6,4,18,30,400.0,57.0,1.8,23.0,137.0,41.48,30.08
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.5,33.39,22.74
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,24.62,14.18
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,12.44,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,67.5,15.5,3.3,19.5,21.5,33.7,0.0
2016,6,5,6,0,135.0,31.0,3.5,20.0,43.0,95.34,62.77
2016,6,5,6,15,215.0,47.0,3.6,20.5,81.5,149.22,112.16
2016,6,5,6,30,295.0,63.0,3.7,21.0,120.0,211.43,165.42
2016,6,5,6,45,368.0,72.5,3.8,21.5,166.0,270.32,215.68
2016,6,5,7,0,441.0,82.0,3.9,22.0,212.0,336.17,270.49
2016,6,5,7,15,424.5,105.0,4.0,22.5,251.0,373.27,300.42
2016,6,5,7,30,408.0,128.0,4.1,23.0,290.0,407.72,327.02
2016,6,5,7,45,476.0,132.5,4.25,23.5,348.5,474.44,378.96
2016,6,5,8,0,544.0,137.0,4.4,24.0,407.0,546.01,433.27
2016,6,5,8,15,654.5,121.5,4.45,24.5,482.0,635.65,500.44
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,725.07,563.33
2016,6,5,8,45,788.0,108.0,4.55,25.5,607.5,771.74,593.65
2016,6,5,9,0,811.0,110.0,4.6,26.0,658.0,817.73,623.25
2016,6,5,9,15,825.5,112.5,4.6,26.0,703.5,855.88,647.97
2016,6,5,9,30,840.0,115.0,4.6,26.0,749.0,886.94,667.64
2016,6,5,9,45,853.0,116.5,4.65,26.5,790.0,918.98,686.92
2016,6,5,10,0,866.0,118.0,4.7,27.0,831.0,948.86,704.59
2016,6,5,10,15,874.0,120.0,4.75,27.0,865.5,972.1,719.21
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,992.64,732.12
2016,6,5,10,45,889.5,122.5,4.85,27.5,928.0,1008.29,740.35
2016,6,5,11,0,897.0,123.0,4.9,28.0,956.0,1021.01,746.74
2016,6,5,11,15,901.0,123.5,4.9,28.0,976.0,1027.21,750.06
2016,6,5,11,30,905.0,124.0,4.9,28.0,996.0,1030.28,751.48
2016,6,5,11,45,913.5,120.5,4.95,28.0,1010.5,1030.67,751.7
2016,6,5,12,0,922.0,117.0,5.0,28.0,1025.0,1027.91,749.98
2016,6,5,12,15,923.0,117.5,4.95,28.0,1029.5,1018.56,743.25
2016,6,5,12,30,924.0,118.0,4.9,28.0,1034.0,1006.2,734.68
2016,6,5,12,45,922.0,118.5,4.9,28.0,1030.0,988.09,722.82
2016,6,5,13,0,920.0,119.0,4.9,28.0,1026.0,967.24,709.24
2016,6,5,13,15,918.0,118.5,4.85,28.0,1014.0,942.76,692.92
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,915.67,674.9
2016,6,5,13,45,910.5,118.5,4.8,28.0,982.0,884.02,654.14
2016,6,5,14,0,905.0,119.0,4.8,28.0,962.0,850.18,631.83
2016,6,5,14,15,899.5,117.5,4.7,28.0,935.5,812.47,606.19
2016,6,5,14,30,894.0,116.0,4.6,28.0,909.0,772.9,579.19
2016,6,5,14,45,883.0,116.0,4.6,28.0,874.5,729.17,549.63
2016,6,5,15,0,872.0,116.0,4.6,28.0,840.0,684.38,517.74
2016,6,5,15,15,862.0,114.0,4.5,27.5,800.5,637.58,483.69
2016,6,5,15,30,852.0,112.0,4.4,27.0,761.0,590.09,448.35
2016,6,5,15,45,841.0,108.0,4.3,27.0,716.5,539.82,409.23
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,485.78,366.44
2016,6,5,16,15,751.0,119.5,3.95,26.5,604.5,423.8,317.35
2016,6,5,16,30,672.0,135.0,3.7,26.0,537.0,365.37,270.59
2016,6,5,16,45,628.0,132.0,3.45,26.0,480.5,312.6,227.01
2016,6,5,17,0,584.0,129.0,3.2,26.0,424.0,264.16,186.73
2016,6,5,17,15,545.0,124.0,2.85,25.5,374.5,219.57,150.06
2016,6,5,17,30,506.0,119.0,2.5,25.0,325.0,179.29,117.87
2016,6,5,17,45,481.0,103.5,2.15,24.5,276.5,135.34,84.29
2016,6,5,18,0,456.0,88.0,1.8,24.0,228.0,94.27,56.7
2016,6,5,18,15,406.5,75.0,1.65,23.0,181.0,57.87,44.4
2016,6,5,18,30,357.0,62.0,1.5,22.0,134.0,45.53,33.71
2016,6,5,18,45,279.5,47.0,1.4,21.5,93.0,35.34,24.53
2016,6,5,19,0,202.0,32.0,1.3,21.0,52.0,24.58,14.31
2016,6,5,19,15,101.0,16.0,1.3,20.5,26.0,12.42,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,50.02,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,134.53,89.99
2016,6,6,6,15,374.0,38.5,2.6,18.5,96.5,200.1,151.53
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,276.94,217.78
2016,6,6,6,45,550.5,56.5,3.0,19.5,194.0,341.15,273.28
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,411.32,331.91
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,472.11,380.95
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,533.88,428.97
2016,6,6,7,45,741.0,79.0,3.1,22.0,412.0,590.05,470.19
2016,6,6,8,0,773.0,83.0,3.1,23.0,467.0,647.37,510.03
2016,6,6,8,15,796.5,87.0,3.2,23.5,520.5,699.21,545.07
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,750.91,579.32
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.0,790.71,603.41
2016,6,6,9,0,855.0,96.0,3.5,26.0,674.0,834.15,629.67
2016,6,6,9,15,868.0,98.5,3.5,26.0,720.0,872.31,653.86
2016,6,6,9,30,881.0,101.0,3.5,26.0,766.0,908.61,676.62
2016,6,6,9,45,890.5,103.0,3.5,26.5,806.5,939.05,693.95
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,967.07,709.57
2016,6,6,10,15,907.5,107.0,3.45,27.0,881.5,990.56,723.24
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,1011.24,735.09
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.0,1025.45,741.7
2016,6,6,11,0,925.0,111.0,3.4,28.0,970.0,1036.58,746.45
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.0,1043.05,749.43
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,1046.29,750.48
2016,6,6,11,45,935.5,112.0,3.25,28.0,1022.5,1044.27,748.33
2016,6,6,12,0,939.0,111.0,3.2,28.0,1035.0,1039.03,744.29
2016,6,6,12,15,939.5,111.5,3.15,28.0,1039.0,1029.14,737.43
2016,6,6,12,30,940.0,112.0,3.1,28.0,1043.0,1016.18,728.76
2016,6,6,12,45,938.5,112.0,3.1,28.5,1039.0,997.89,715.77
2016,6,6,13,0,937.0,112.0,3.1,29.0,1035.0,976.8,701.12
2016,6,6,13,15,934.5,111.5,3.05,29.0,1022.5,951.56,684.91
2016,6,6,13,30,932.0,111.0,3.0,29.0,1010.0,923.69,667.04
2016,6,6,13,45,927.0,110.5,3.0,29.0,990.0,891.15,646.45
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,856.36,624.3
2016,6,6,14,15,916.0,109.0,2.95,29.0,943.0,818.21,599.49
2016,6,6,14,30,910.0,108.0,2.9,29.0,916.0,778.21,573.29
2016,6,6,14,45,898.0,109.0,2.85,29.0,880.5,734.14,544.13
2016,6,6,15,0,886.0,110.0,2.8,29.0,845.0,689.06,513.01
2016,6,6,15,15,875.5,108.0,2.75,28.5,805.0,641.4,479.43
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,593.08,444.44
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,542.1,405.7
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,491.12,365.94
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.5,434.61,321.59
2016,6,6,16,30,804.0,94.0,2.3,27.0,576.0,382.71,279.4
2016,6,6,16,45,781.5,90.0,2.2,27.0,523.5,329.49,234.89
2016,6,6,17,0,759.0,86.0,2.1,27.0,471.0,278.18,191.33
2016,6,6,17,15,728.0,82.0,1.95,26.5,416.5,227.14,148.62
2016,6,6,17,30,697.0,78.0,1.8,26.0,362.0,176.11,106.98
2016,6,6,17,45,654.5,72.0,1.7,26.0,308.0,128.4,70.97
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,85.37,43.73
2016,6,6,18,15,548.0,59.0,1.45,25.0,202.0,46.03,27.94
2016,6,6,18,30,484.0,52.0,1.3,24.0,150.0,36.81,25.99
2016,6,6,18,45,383.5,41.5,1.2,23.0,104.5,30.58,20.36
2016,6,6,19,0,283.0,31.0,1.1,22.0,59.0,23.89,13.75
2016,6,6,19,15,141.5,15.5,1.1,21.5,29.5,11.74,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.0,15.0,0.9,19.0,24.0,42.37,0.0
2016,6,7,6,0,202.0,30.0,0.9,20.0,48.0,115.56,76.42
2016,6,7,6,15,304.5,43.0,1.0,20.5,91.0,177.52,132.83
2016,6,7,6,30,407.0,56.0,1.1,21.0,134.0,252.27,195.65
2016,6,7,6,45,473.5,65.5,1.2,21.5,184.0,314.77,248.11
2016,6,7,7,0,540.0,75.0,1.3,22.0,234.0,383.1,303.56
2016,6,7,7,15,587.5,82.0,1.25,22.5,287.5,443.25,350.38
2016,6,7,7,30,635.0,89.0,1.2,23.0,341.0,506.73,397.78
2016,6,7,7,45,668.0,94.5,1.2,24.0,394.5,561.92,436.67
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,618.49,475.04
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,669.05,508.75
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,717.29,539.75
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.0,762.45,568.6
2016,6,7,9,0,789.0,117.0,1.7,27.0,650.0,806.72,596.5
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.0,844.79,619.71
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,881.22,641.68
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,912.38,659.33
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,935.72,671.93
2016,6,7,10,15,850.0,129.0,1.8,28.0,854.0,958.52,685.01
2016,6,7,10,30,858.0,131.0,1.8,28.0,888.0,978.7,696.46
2016,6,7,10,45,539.0,297.5,1.8,28.5,778.0,852.37,610.39
2016,6,7,11,0,220.0,464.0,1.8,29.0,668.0,695.08,496.1
2016,6,7,11,15,157.0,469.5,1.85,29.0,616.5,635.81,455.77
2016,6,7,11,30,94.0,475.0,1.9,29.0,565.0,569.61,409.28
2016,6,7,11,45,261.0,455.0,1.95,29.0,710.5,722.75,517.97
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,864.74,613.67
2016,6,7,12,15,361.0,461.0,2.0,29.0,817.5,813.88,577.41
2016,6,7,12,30,294.0,487.0,2.0,29.0,779.0,765.63,544.22
2016,6,7,12,45,298.5,484.0,2.05,29.5,779.5,757.49,538.71
2016,6,7,13,0,303.0,481.0,2.1,30.0,780.0,748.38,532.24
2016,6,7,13,15,305.5,476.5,2.1,30.0,775.0,735.08,523.76
2016,6,7,13,30,308.0,472.0,2.1,30.0,770.0,720.96,514.75
2016,6,7,13,45,595.0,299.0,2.15,30.0,859.5,787.5,568.33
2016,6,7,14,0,882.0,126.0,2.2,30.0,949.0,839.22,605.83
2016,6,7,14,15,876.0,125.0,2.2,30.0,922.5,802.43,581.85
2016,6,7,14,30,870.0,124.0,2.2,30.0,896.0,763.89,557.28
2016,6,7,14,45,861.0,122.5,2.25,30.0,862.5,721.18,529.99
2016,6,7,15,0,852.0,121.0,2.3,30.0,829.0,677.33,500.15
2016,6,7,15,15,486.0,241.0,2.25,29.5,641.0,517.97,384.02
2016,6,7,15,30,120.0,361.0,2.2,29.0,453.0,397.11,293.22
2016,6,7,15,45,460.5,236.5,2.2,29.0,557.0,451.38,336.29
2016,6,7,16,0,801.0,112.0,2.2,29.0,661.0,481.08,356.8
2016,6,7,16,15,783.0,108.5,2.1,29.0,612.5,429.43,315.44
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,378.84,274.36
2016,6,7,16,45,744.5,99.5,1.9,29.0,512.5,326.93,231.54
2016,6,7,17,0,724.0,94.0,1.8,29.0,461.0,276.76,189.49
2016,6,7,17,15,692.5,89.5,1.7,28.5,408.0,223.66,145.92
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,176.93,108.18
2016,6,7,17,45,616.5,78.5,1.55,28.0,301.5,130.41,73.44
2016,6,7,18,0,572.0,72.0,1.5,28.0,248.0,88.78,47.13
2016,6,7,18,15,508.0,64.0,1.35,27.0,197.5,50.62,31.16
2016,6,7,18,30,444.0,56.0,1.2,26.0,147.0,40.27,28.69
2016,6,7,18,45,348.5,44.5,1.1,25.0,102.5,33.27,22.44
2016,6,7,19,0,253.0,33.0,1.0,24.0,58.0,25.35,14.84
2016,6,7,19,15,126.5,16.5,1.05,23.5,29.0,12.79,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,16.0,0.25,21.5,23.0,38.28,0.0
2016,6,8,6,0,165.0,32.0,0.2,22.0,46.0,106.34,69.65
2016,6,8,6,15,261.5,46.5,0.35,22.5,88.0,165.89,122.74
2016,6,8,6,30,358.0,61.0,0.5,23.0,130.0,235.61,180.54
2016,6,8,6,45,435.5,69.5,0.7,23.5,180.0,300.98,234.44
2016,6,8,7,0,513.0,78.0,0.9,24.0,230.0,372.2,291.6
2016,6,8,7,15,560.0,85.5,1.1,24.5,282.0,431.41,338.04
2016,6,8,7,30,607.0,93.0,1.3,25.0,334.0,493.93,385.59
2016,6,8,7,45,557.5,120.5,1.55,25.5,367.0,518.04,402.58
2016,6,8,8,0,508.0,148.0,1.8,26.0,400.0,532.97,412.34
2016,6,8,8,15,509.5,166.5,1.9,26.0,443.0,573.86,441.37
2016,6,8,8,30,511.0,185.0,2.0,26.0,486.0,613.43,468.71
2016,6,8,8,45,640.0,152.5,2.15,26.5,563.0,703.39,533.32
2016,6,8,9,0,769.0,120.0,2.3,27.0,640.0,793.0,592.63
2016,6,8,9,15,783.5,123.0,2.35,27.0,684.5,830.49,615.99
2016,6,8,9,30,798.0,126.0,2.4,27.0,729.0,866.4,638.56
2016,6,8,9,45,807.0,130.0,2.45,27.5,767.5,896.51,655.9
2016,6,8,10,0,816.0,134.0,2.5,28.0,806.0,924.36,671.69
2016,6,8,10,15,824.5,136.0,2.5,28.0,839.5,947.16,685.09
2016,6,8,10,30,833.0,138.0,2.5,28.0,873.0,961.59,693.15
2016,6,8,10,45,836.5,141.5,2.5,28.5,899.0,975.82,699.85
2016,6,8,11,0,840.0,145.0,2.5,29.0,925.0,987.16,704.77
2016,6,8,11,15,844.0,146.5,2.5,29.0,945.0,994.05,708.37
2016,6,8,11,30,848.0,148.0,2.5,29.0,965.0,997.97,710.26
2016,6,8,11,45,580.0,314.0,2.5,29.0,876.0,902.23,645.92
2016,6,8,12,0,312.0,480.0,2.5,29.0,787.0,792.44,565.31
2016,6,8,12,15,567.5,326.0,2.5,29.0,888.0,885.6,635.94
2016,6,8,12,30,823.0,172.0,2.5,29.0,989.0,966.35,690.28
2016,6,8,12,45,817.0,175.5,2.55,29.5,984.0,948.13,677.03
2016,6,8,13,0,811.0,179.0,2.6,30.0,979.0,927.61,663.27
2016,6,8,13,15,808.0,178.5,2.6,30.0,967.5,903.81,648.36
2016,6,8,13,30,805.0,178.0,2.6,30.0,956.0,877.82,632.06
2016,6,8,13,45,798.5,177.5,2.65,30.0,936.5,846.78,612.76
2016,6,8,14,0,792.0,177.0,2.7,30.0,917.0,813.97,592.19
2016,6,8,14,15,785.0,175.0,2.7,29.5,890.5,777.79,570.04
2016,6,8,14,30,778.0,173.0,2.7,29.0,864.0,740.21,546.6
2016,6,8,14,45,764.0,173.0,2.7,29.0,830.5,698.32,517.48
2016,6,8,15,0,750.0,173.0,2.7,29.0,797.0,655.95,487.52
2016,6,8,15,15,737.0,169.5,2.7,28.5,758.0,608.34,454.32
2016,6,8,15,30,724.0,166.0,2.7,28.0,719.0,562.65,421.55
2016,6,8,15,45,706.0,162.5,2.7,28.0,675.0,514.44,385.22
2016,6,8,16,0,688.0,159.0,2.7,28.0,631.0,467.01,348.62
2016,6,8,16,15,666.5,153.5,2.6,27.5,583.5,417.33,309.98
2016,6,8,16,30,645.0,148.0,2.5,27.0,536.0,369.23,271.6
2016,6,8,16,45,389.5,183.0,2.4,27.0,411.0,282.26,206.97
2016,6,8,17,0,134.0,218.0,2.3,27.0,286.0,227.69,169.82
2016,6,8,17,15,330.5,167.5,2.15,26.5,309.5,215.99,154.07
2016,6,8,17,30,527.0,117.0,2.0,26.0,333.0,183.45,119.78
2016,6,8,17,45,483.5,106.5,1.85,26.0,282.5,140.27,87.4
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,101.77,62.19
2016,6,8,18,15,377.0,83.5,1.6,25.5,183.5,66.09,44.68
2016,6,8,18,30,314.0,71.0,1.5,25.0,135.0,52.48,39.19
2016,6,8,18,45,233.0,54.0,1.4,24.5,94.0,40.86,28.87
2016,6,8,19,0,152.0,37.0,1.3,24.0,53.0,28.59,17.51
2016,6,8,19,15,76.0,18.5,1.35,23.5,26.5,15.66,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,35.95,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,100.79,66.04
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,158.49,117.73
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,225.66,173.62
2016,6,9,6,45,400.5,73.0,0.85,23.5,174.5,286.08,223.42
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,356.08,278.91
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,415.14,325.2
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,477.63,372.75
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.0,533.61,414.21
2016,6,9,8,0,645.0,111.0,1.6,26.0,430.0,591.5,456.03
2016,6,9,8,15,671.0,116.0,1.7,26.0,481.0,641.18,491.27
2016,6,9,8,30,697.0,121.0,1.8,26.0,532.0,691.16,525.04
2016,6,9,8,45,718.0,125.0,1.95,26.5,580.0,735.96,553.99
2016,6,9,9,0,739.0,129.0,2.1,27.0,628.0,777.34,580.26
2016,6,9,9,15,754.5,132.5,2.2,27.0,672.5,815.38,604.82
2016,6,9,9,30,770.0,136.0,2.3,27.0,717.0,851.95,628.29
2016,6,9,9,45,782.5,138.5,2.4,27.5,756.0,882.99,646.71
2016,6,9,10,0,795.0,141.0,2.5,28.0,795.0,912.01,663.76
2016,6,9,10,15,804.0,143.0,2.6,28.0,828.5,934.92,678.13
2016,6,9,10,30,813.0,145.0,2.7,28.0,862.0,955.36,691.0
2016,6,9,10,45,552.5,296.0,2.8,28.5,790.5,864.21,626.86
2016,6,9,11,0,292.0,447.0,2.9,29.0,719.0,756.1,545.29
2016,6,9,11,15,564.0,299.0,2.95,29.0,837.5,880.07,637.68
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,989.14,710.04
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,988.17,707.42
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,984.29,703.99
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,975.54,698.59
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,964.06,691.56
2016,6,9,12,45,845.5,150.0,3.35,30.0,986.5,947.14,681.09
2016,6,9,13,0,844.0,150.0,3.4,30.0,983.0,927.78,669.09
2016,6,9,13,15,841.5,149.5,3.4,30.0,971.5,904.61,654.34
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,879.1,638.06
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.5,849.15,618.83
2016,6,9,14,0,831.0,146.0,3.4,30.0,923.0,817.14,598.17
2016,6,9,14,15,824.5,144.5,3.35,30.0,897.0,781.26,574.56
2016,6,9,14,30,818.0,143.0,3.3,30.0,871.0,742.92,549.16
2016,6,9,14,45,790.5,152.5,3.3,30.0,834.0,698.82,519.09
2016,6,9,15,0,763.0,162.0,3.3,30.0,797.0,655.19,487.7
2016,6,9,15,15,750.5,159.0,3.25,29.5,758.5,610.24,455.97
2016,6,9,15,30,738.0,156.0,3.2,29.0,720.0,562.49,421.48
2016,6,9,15,45,719.0,153.0,3.2,29.0,676.0,513.59,384.52
2016,6,9,16,0,700.0,150.0,3.2,29.0,632.0,465.54,347.33
2016,6,9,16,15,679.5,145.5,3.1,28.5,584.5,416.61,309.12
2016,6,9,16,30,659.0,141.0,3.0,28.0,537.0,369.12,271.07
2016,6,9,16,45,630.5,135.5,2.95,28.0,487.0,319.79,230.58
2016,6,9,17,0,602.0,130.0,2.9,28.0,437.0,273.14,191.83
2016,6,9,17,15,567.0,122.5,2.7,27.5,385.5,226.15,153.44
2016,6,9,17,30,532.0,115.0,2.5,27.0,334.0,182.89,118.83
2016,6,9,17,45,487.0,105.0,2.35,27.0,283.0,140.15,86.85
2016,6,9,18,0,442.0,95.0,2.2,27.0,232.0,101.74,61.72
2016,6,9,18,15,380.0,82.5,2.05,26.5,184.0,65.92,43.97
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,51.63,38.3
2016,6,9,18,45,237.5,53.5,1.75,25.5,95.0,40.4,28.37
2016,6,9,19,0,157.0,37.0,1.6,25.0,54.0,28.55,17.44
2016,6,9,19,15,78.5,18.5,1.65,24.5,27.0,15.67,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,41.91,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,114.44,75.03
2016,6,10,6,15,297.0,42.5,1.25,22.5,88.5,173.85,129.12
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,245.81,189.5
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,307.6,241.39
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,375.54,296.73
2016,6,10,7,15,580.5,78.0,1.9,24.0,281.0,434.21,343.76
2016,6,10,7,30,626.0,85.0,2.0,24.0,333.0,496.09,391.84
2016,6,10,7,45,660.5,89.5,2.1,24.5,385.5,550.66,432.33
2016,6,10,8,0,695.0,94.0,2.2,25.0,438.0,606.79,472.81
2016,6,10,8,15,719.5,98.0,2.25,25.5,489.0,653.95,504.38
2016,6,10,8,30,744.0,102.0,2.3,26.0,540.0,703.57,536.76
2016,6,10,8,45,762.0,105.5,2.35,26.5,588.0,747.14,564.28
2016,6,10,9,0,780.0,109.0,2.4,27.0,636.0,789.81,590.78
2016,6,10,9,15,794.5,112.0,2.4,27.0,680.5,827.69,614.51
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,863.98,636.99
2016,6,10,9,45,820.0,117.5,2.4,27.5,764.5,889.23,650.73
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,917.73,666.59
2016,6,10,10,15,839.0,121.5,2.4,28.0,837.0,939.97,679.61
2016,6,10,10,30,847.0,123.0,2.4,28.0,870.0,959.64,691.06
2016,6,10,10,45,853.5,124.5,2.4,28.5,897.0,975.15,698.5
2016,6,10,11,0,860.0,126.0,2.4,29.0,924.0,987.81,704.23
2016,6,10,11,15,864.5,127.0,2.4,29.0,944.0,995.04,708.02
2016,6,10,11,30,869.0,128.0,2.4,29.0,964.0,999.27,710.09
2016,6,10,11,45,876.0,125.5,2.45,29.5,977.5,999.47,708.83
2016,6,10,12,0,883.0,123.0,2.5,30.0,991.0,996.64,705.82
2016,6,10,12,15,883.5,123.0,2.5,30.0,995.5,986.87,699.51
2016,6,10,12,30,884.0,123.0,2.5,30.0,1000.0,974.23,691.56
2016,6,10,12,45,883.5,123.0,2.55,30.5,996.5,957.92,680.45
2016,6,10,13,0,883.0,123.0,2.6,31.0,993.0,938.97,667.75
2016,6,10,13,15,880.5,122.5,2.6,31.0,982.0,915.11,652.9
2016,6,10,13,30,878.0,122.0,2.6,31.0,971.0,888.78,636.49
2016,6,10,13,45,873.5,121.5,2.6,31.0,952.0,858.37,617.41
2016,6,10,14,0,869.0,121.0,2.6,31.0,933.0,825.82,596.87
2016,6,10,14,15,863.0,120.0,2.6,31.0,907.5,789.63,573.8
2016,6,10,14,30,857.0,119.0,2.6,31.0,882.0,751.72,549.42
2016,6,10,14,45,847.5,118.0,2.65,31.0,849.0,709.77,522.34
2016,6,10,15,0,838.0,117.0,2.7,31.0,816.0,666.72,492.99
2016,6,10,15,15,827.5,115.0,2.65,30.5,777.5,621.27,461.17
2016,6,10,15,30,817.0,113.0,2.6,30.0,739.0,575.22,428.07
2016,6,10,15,45,799.5,112.5,2.6,30.0,694.5,523.15,389.11
2016,6,10,16,0,782.0,112.0,2.6,30.0,650.0,474.61,351.64
2016,6,10,16,15,589.5,170.5,2.5,29.5,559.0,400.83,295.74
2016,6,10,16,30,397.0,229.0,2.4,29.0,468.0,347.66,255.95
2016,6,10,16,45,541.0,165.5,2.35,29.0,459.5,318.15,229.55
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,272.44,188.1
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,223.36,147.63
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,177.64,110.67
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,133.74,78.07
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,95.78,54.14
2016,6,10,18,15,449.0,72.0,1.55,27.5,192.0,58.84,36.93
2016,6,10,18,30,386.0,62.0,1.4,27.0,143.0,45.3,32.82
2016,6,10,18,45,291.5,49.0,1.3,26.5,100.0,36.74,25.21
2016,6,10,19,0,197.0,36.0,1.2,26.0,57.0,27.69,16.73
2016,6,10,19,15,98.5,18.0,1.2,25.5,28.5,13.96,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,30.59,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,81.72,52.53
2016,6,11,6,15,194.5,49.5,2.2,23.5,81.5,144.44,107.1
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,209.53,161.57
2016,6,11,6,45,351.0,79.0,2.6,24.5,168.5,269.58,211.78
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,336.34,266.24
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.5,394.18,312.88
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,455.9,361.31
2016,6,11,7,45,301.0,158.0,3.1,25.5,281.5,378.75,298.51
2016,6,11,8,0,81.0,206.0,3.2,26.0,246.0,274.07,212.64
2016,6,11,8,15,40.5,151.5,3.25,26.0,171.5,184.84,142.44
2016,6,11,8,30,0.0,97.0,3.3,26.0,97.0,94.01,69.52
2016,6,11,8,45,344.5,123.0,3.35,26.5,356.0,424.54,334.1
2016,6,11,9,0,689.0,149.0,3.4,27.0,615.0,760.0,577.77
2016,6,11,9,15,442.0,252.5,3.4,27.0,559.5,671.64,507.1
2016,6,11,9,30,195.0,356.0,3.4,27.0,504.0,553.3,414.81
2016,6,11,9,45,121.0,355.0,3.45,27.5,448.0,486.01,363.45
2016,6,11,10,0,47.0,354.0,3.5,28.0,392.0,406.61,302.5
2016,6,11,10,15,398.5,268.0,3.5,28.0,617.5,677.86,507.69
2016,6,11,10,30,750.0,182.0,3.5,28.0,843.0,932.61,683.87
2016,6,11,10,45,504.0,318.5,3.55,28.5,769.5,839.83,613.7
2016,6,11,11,0,258.0,455.0,3.6,29.0,696.0,730.72,530.35
2016,6,11,11,15,508.5,328.0,3.6,29.0,814.0,853.93,622.35
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,968.87,701.35
2016,6,11,11,45,756.5,206.5,3.6,29.0,943.0,967.0,698.84
2016,6,11,12,0,754.0,212.0,3.6,29.0,954.0,962.37,695.54
2016,6,11,12,15,529.5,350.5,3.55,29.0,872.5,873.27,631.89
2016,6,11,12,30,305.0,489.0,3.5,29.0,791.0,778.86,561.19
2016,6,11,12,45,360.0,461.0,3.5,29.5,817.0,794.26,572.83
2016,6,11,13,0,415.0,433.0,3.5,30.0,843.0,807.18,581.99
2016,6,11,13,15,412.5,426.5,3.45,30.0,829.5,784.88,566.91
2016,6,11,13,30,410.0,420.0,3.4,30.0,816.0,761.72,551.45
2016,6,11,13,45,410.0,409.5,3.4,30.0,799.5,736.21,534.66
2016,6,11,14,0,410.0,399.0,3.4,30.0,783.0,709.84,517.16
2016,6,11,14,15,353.0,410.5,3.35,30.0,734.0,660.3,481.94
2016,6,11,14,30,296.0,422.0,3.3,30.0,685.0,611.91,447.41
2016,6,11,14,45,217.5,414.0,3.25,30.0,604.0,537.74,394.4
2016,6,11,15,0,139.0,406.0,3.2,30.0,523.0,466.37,342.89
2016,6,11,15,15,392.0,305.5,3.15,30.0,611.5,518.95,385.47
2016,6,11,15,30,645.0,205.0,3.1,30.0,700.0,554.35,412.92
2016,6,11,15,45,626.5,200.0,3.05,30.0,657.0,508.17,377.93
2016,6,11,16,0,608.0,195.0,3.0,30.0,614.0,462.98,343.38
2016,6,11,16,15,585.5,188.0,2.9,29.5,567.5,415.48,307.02
2016,6,11,16,30,563.0,181.0,2.8,29.0,521.0,370.06,271.43
2016,6,11,16,45,536.0,172.0,2.7,29.0,472.5,322.7,233.37
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,277.88,196.95
2016,6,11,17,15,473.0,152.5,2.4,28.5,373.5,232.43,160.77
2016,6,11,17,30,437.0,142.0,2.2,28.0,323.0,190.71,128.16
2016,6,11,17,45,391.5,128.5,2.05,28.0,273.5,149.18,97.41
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,112.54,73.01
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,82.33,57.39
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,64.36,48.85
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,48.88,35.34
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,32.79,20.87
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,17.89,0.1
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
