Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,15,675.5,90.5,2.3,32.5,411.0,230.56,150.78
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,184.59,113.72
2016,6,21,17,45,607.0,79.0,2.1,31.5,307.5,138.79,79.0
2016,6,21,18,0,569.0,72.0,2.0,31.0,256.0,97.15,51.23
2016,6,21,18,15,509.5,64.5,1.8,30.0,206.0,58.77,32.58
2016,6,21,18,30,450.0,57.0,1.6,29.0,156.0,40.19,28.28
2016,6,21,18,45,363.5,46.5,1.45,28.5,112.0,34.17,22.94
2016,6,21,19,0,277.0,36.0,1.3,28.0,68.0,27.71,16.9
2016,6,21,19,15,138.5,18.0,1.35,27.5,34.0,13.81,1.98
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,34.78,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,97.33,60.46
2016,6,22,6,15,253.5,43.0,3.05,23.5,82.0,156.87,115.61
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,226.19,174.08
2016,6,22,6,45,427.5,66.0,3.35,25.0,171.0,290.17,227.59
2016,6,22,7,0,502.0,75.0,3.5,26.0,220.0,359.45,283.87
2016,6,22,7,15,550.0,82.0,3.5,26.5,271.5,417.87,330.48
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,479.75,378.19
2016,6,22,7,45,635.5,94.0,3.5,27.5,375.5,535.61,419.87
2016,6,22,8,0,673.0,99.0,3.5,28.0,428.0,593.36,461.66
2016,6,22,8,15,698.5,103.0,3.45,28.5,479.0,642.68,495.41
2016,6,22,8,30,724.0,107.0,3.4,29.0,530.0,689.89,526.05
2016,6,22,8,45,745.0,110.5,3.4,29.5,578.5,735.39,555.03
2016,6,22,9,0,766.0,114.0,3.4,30.0,627.0,780.25,583.03
2016,6,22,9,15,781.0,117.0,3.4,30.5,671.5,818.42,606.01
2016,6,22,9,30,796.0,120.0,3.4,31.0,716.0,855.09,627.71
2016,6,22,9,45,808.0,122.0,3.4,31.5,756.0,886.17,645.45
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,909.62,658.06
2016,6,22,10,15,828.5,126.0,3.45,32.0,830.0,933.05,672.33
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,953.99,685.02
2016,6,22,10,45,844.5,129.0,3.55,32.5,891.5,970.27,693.37
2016,6,22,11,0,852.0,130.0,3.6,33.0,919.0,983.79,700.02
2016,6,22,11,15,856.5,131.0,3.65,33.0,939.5,991.45,704.47
2016,6,22,11,30,861.0,132.0,3.7,33.0,960.0,996.14,707.18
2016,6,22,11,45,870.0,128.0,3.75,33.5,974.5,997.34,706.35
2016,6,22,12,0,879.0,124.0,3.8,34.0,989.0,995.55,703.76
2016,6,22,12,15,880.0,124.5,3.85,34.0,994.0,987.29,698.63
2016,6,22,12,30,881.0,125.0,3.9,34.0,999.0,976.15,691.79
2016,6,22,12,45,881.5,124.0,3.95,34.0,997.0,960.35,682.06
2016,6,22,13,0,882.0,123.0,4.0,34.0,995.0,941.9,670.69
2016,6,22,13,15,880.0,122.5,4.0,34.0,984.5,919.0,656.23
2016,6,22,13,30,878.0,122.0,4.0,34.0,974.0,893.6,640.17
2016,6,22,13,45,874.5,121.0,4.05,34.5,956.0,864.03,620.33
2016,6,22,14,0,871.0,120.0,4.1,35.0,938.0,832.25,599.03
2016,6,22,14,15,865.0,119.0,4.1,34.5,912.5,796.4,577.17
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,758.79,553.89
2016,6,22,14,45,838.0,124.5,4.1,34.0,851.5,715.7,525.49
2016,6,22,15,0,817.0,131.0,4.1,34.0,816.0,672.31,495.34
2016,6,22,15,15,446.5,241.0,4.05,34.0,613.0,499.23,367.99
2016,6,22,15,30,76.0,351.0,4.0,34.0,410.0,368.86,269.08
2016,6,22,15,45,176.0,330.0,4.0,34.0,456.0,394.31,289.12
2016,6,22,16,0,276.0,309.0,4.0,34.0,502.0,409.76,300.44
2016,6,22,16,15,501.5,212.0,3.9,33.5,531.0,405.53,297.02
2016,6,22,16,30,727.0,115.0,3.8,33.0,560.0,383.8,277.6
2016,6,22,16,45,701.5,111.0,3.75,32.5,509.5,330.13,234.53
2016,6,22,17,0,676.0,107.0,3.7,32.0,459.0,281.75,194.82
2016,6,22,17,15,644.5,101.5,3.5,31.5,407.0,233.1,154.87
2016,6,22,17,30,613.0,96.0,3.3,31.0,355.0,187.69,118.13
2016,6,22,17,45,569.5,89.0,3.15,31.0,303.5,142.82,83.99
2016,6,22,18,0,526.0,82.0,3.0,31.0,252.0,102.72,57.17
2016,6,22,18,15,465.5,73.0,2.8,30.0,202.5,65.27,38.42
2016,6,22,18,30,405.0,64.0,2.6,29.0,153.0,46.48,33.56
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.5,38.4,26.46
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,29.86,18.65
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,15.01,2.79
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,33.48,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,94.32,57.86
2016,6,23,6,15,239.5,45.0,3.25,24.0,82.0,154.18,113.36
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,223.4,171.93
2016,6,23,6,45,426.0,67.0,3.55,24.5,172.5,290.2,228.09
2016,6,23,7,0,514.0,74.0,3.7,25.0,223.0,364.12,288.8
2016,6,23,7,15,562.0,81.0,3.7,25.5,275.0,423.07,336.06
2016,6,23,7,30,610.0,88.0,3.7,26.0,327.0,485.47,384.43
2016,6,23,7,45,659.0,89.0,3.7,26.5,381.5,544.7,429.06
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,604.52,472.86
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,654.66,506.66
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,704.9,539.53
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,751.26,569.13
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,797.22,597.92
2016,6,23,9,15,821.5,100.5,3.55,29.5,683.5,829.83,616.87
2016,6,23,9,30,835.0,103.0,3.5,30.0,728.0,865.76,637.9
2016,6,23,9,45,848.0,103.5,3.5,30.5,768.5,897.21,655.91
2016,6,23,10,0,861.0,104.0,3.5,31.0,809.0,926.59,672.42
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.0,949.97,684.91
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,970.72,695.71
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,986.18,703.47
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,998.76,709.46
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,1006.36,713.86
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,1010.87,716.44
2016,6,23,11,45,893.0,115.5,3.75,33.5,984.0,1007.8,712.89
2016,6,23,12,0,888.0,121.0,3.8,34.0,995.0,1001.58,707.51
2016,6,23,12,15,889.0,121.5,3.8,34.0,1000.0,993.31,702.11
2016,6,23,12,30,890.0,122.0,3.8,34.0,1005.0,982.12,694.96
2016,6,23,12,45,888.0,122.5,3.85,34.0,1002.0,965.29,684.61
2016,6,23,13,0,886.0,123.0,3.9,34.0,999.0,945.85,672.66
2016,6,23,13,15,883.5,122.5,3.9,34.0,988.5,922.45,657.91
2016,6,23,13,30,881.0,122.0,3.9,34.0,978.0,896.55,641.57
2016,6,23,13,45,876.5,122.0,3.95,34.5,959.5,867.0,621.79
2016,6,23,14,0,872.0,122.0,4.0,35.0,941.0,835.27,600.58
2016,6,23,14,15,866.0,120.5,3.95,34.5,915.5,798.94,578.25
2016,6,23,14,30,860.0,119.0,3.9,34.0,890.0,760.86,554.54
2016,6,23,14,45,852.5,117.5,3.9,34.0,858.0,720.11,527.84
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,678.07,499.29
2016,6,23,15,15,834.5,113.5,3.85,34.0,787.5,632.13,466.29
2016,6,23,15,30,824.0,111.0,3.8,34.0,749.0,585.56,432.15
2016,6,23,15,45,544.0,211.5,3.8,34.0,622.5,480.02,353.14
2016,6,23,16,0,264.0,312.0,3.8,34.0,496.0,406.62,297.64
2016,6,23,16,15,511.0,207.0,3.75,33.5,531.0,405.68,297.02
2016,6,23,16,30,758.0,102.0,3.7,33.0,566.0,384.67,277.97
2016,6,23,16,45,731.0,99.5,3.7,33.0,515.0,333.53,236.12
2016,6,23,17,0,704.0,97.0,3.7,33.0,464.0,281.62,193.31
2016,6,23,17,15,673.5,92.0,3.5,32.5,412.0,232.18,152.67
2016,6,23,17,30,643.0,87.0,3.3,32.0,360.0,185.84,115.1
2016,6,23,17,45,595.5,82.0,3.15,31.5,307.0,140.53,80.96
2016,6,23,18,0,548.0,77.0,3.0,31.0,254.0,100.4,54.48
2016,6,23,18,15,487.5,69.0,2.75,30.0,204.5,62.59,35.76
2016,6,23,18,30,427.0,61.0,2.5,29.0,155.0,43.67,31.21
2016,6,23,18,45,336.5,49.5,2.3,28.5,111.0,36.8,25.14
2016,6,23,19,0,246.0,38.0,2.1,28.0,67.0,29.03,17.99
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.5,14.6,2.68
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,32.76,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,92.44,56.33
2016,6,24,6,15,237.0,45.0,2.15,23.5,81.5,153.12,112.52
2016,6,24,6,30,338.0,60.0,2.3,24.0,122.0,223.15,171.22
2016,6,24,6,45,429.5,66.5,2.5,24.5,172.5,290.92,227.88
2016,6,24,7,0,521.0,73.0,2.7,25.0,223.0,366.19,289.32
2016,6,24,7,15,569.5,80.0,2.75,25.5,275.0,425.7,336.71
2016,6,24,7,30,618.0,87.0,2.8,26.0,327.0,488.73,385.2
2016,6,24,7,45,672.5,86.0,2.85,27.0,383.5,549.52,429.91
2016,6,24,8,0,727.0,85.0,2.9,28.0,440.0,611.58,474.05
2016,6,24,8,15,751.0,88.5,2.95,28.5,491.5,661.54,507.19
2016,6,24,8,30,775.0,92.0,3.0,29.0,543.0,711.54,539.71
2016,6,24,8,45,803.5,90.5,3.05,29.5,594.0,759.23,569.98
2016,6,24,9,0,832.0,89.0,3.1,30.0,645.0,801.93,596.31
2016,6,24,9,15,579.0,207.5,3.15,30.0,607.5,743.49,553.23
2016,6,24,9,30,326.0,326.0,3.2,30.0,570.0,646.68,478.31
2016,6,24,9,45,605.0,209.0,3.3,30.5,692.5,796.03,588.24
2016,6,24,10,0,884.0,92.0,3.4,31.0,815.0,934.99,678.11
2016,6,24,10,15,890.5,93.5,3.5,31.0,848.5,957.5,691.16
2016,6,24,10,30,897.0,95.0,3.6,31.0,882.0,977.27,703.38
2016,6,24,10,45,904.0,94.5,3.7,31.5,909.5,992.55,711.37
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,1004.91,717.58
2016,6,24,11,15,914.0,95.0,3.9,32.0,956.5,1011.81,721.85
2016,6,24,11,30,917.0,96.0,4.0,32.0,976.0,1015.55,724.25
2016,6,24,11,45,899.0,110.0,4.1,32.5,983.5,1008.29,718.27
2016,6,24,12,0,881.0,124.0,4.2,33.0,991.0,997.68,710.32
2016,6,24,12,15,881.5,124.5,4.25,32.5,995.5,988.99,706.33
2016,6,24,12,30,882.0,125.0,4.3,32.0,1000.0,977.42,700.52
2016,6,24,12,45,651.0,280.0,4.4,32.0,925.5,898.24,648.57
2016,6,24,13,0,420.0,435.0,4.5,32.0,851.0,816.34,586.86
2016,6,24,13,15,350.5,455.5,4.5,32.0,799.5,759.22,547.09
2016,6,24,13,30,281.0,476.0,4.5,32.0,748.0,704.22,508.19
2016,6,24,13,45,232.0,474.5,4.55,32.0,697.0,650.51,470.78
2016,6,24,14,0,183.0,473.0,4.6,32.0,646.0,598.16,433.92
2016,6,24,14,15,508.0,303.0,4.55,31.5,762.5,685.47,505.35
2016,6,24,14,30,833.0,133.0,4.5,31.0,879.0,753.63,559.04
2016,6,24,14,45,545.5,266.0,4.5,31.0,747.5,635.13,471.18
2016,6,24,15,0,258.0,399.0,4.5,31.0,616.0,538.52,396.65
2016,6,24,15,15,260.0,378.5,4.4,30.5,588.5,507.48,375.74
2016,6,24,15,30,262.0,358.0,4.3,30.0,561.0,476.05,353.91
2016,6,24,15,45,167.5,333.0,4.25,30.0,460.5,392.55,292.36
2016,6,24,16,0,73.0,308.0,4.2,30.0,360.0,318.15,237.26
2016,6,24,16,15,304.5,246.5,4.05,30.0,437.0,353.02,263.36
2016,6,24,16,30,536.0,185.0,3.9,30.0,514.0,369.1,271.88
2016,6,24,16,45,516.0,173.0,3.8,30.0,467.0,322.74,234.39
2016,6,24,17,0,496.0,161.0,3.7,30.0,420.0,278.21,198.09
2016,6,24,17,15,277.5,164.0,3.45,29.5,306.0,205.98,147.13
2016,6,24,17,30,59.0,167.0,3.2,29.0,192.0,159.97,119.0
2016,6,24,17,45,52.0,144.0,2.95,28.5,164.0,134.73,99.97
2016,6,24,18,0,45.0,121.0,2.7,28.0,136.0,110.43,81.64
2016,6,24,18,15,34.5,99.0,2.45,27.5,109.0,87.78,64.73
2016,6,24,18,30,24.0,77.0,2.2,27.0,82.0,67.88,51.91
2016,6,24,18,45,12.0,56.0,2.0,27.0,58.5,51.89,37.93
2016,6,24,19,0,0.0,35.0,1.8,27.0,35.0,33.14,21.44
2016,6,24,19,15,0.0,17.5,1.85,26.5,17.5,16.89,4.15
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,9.34,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,18.34,7.03
2016,6,25,6,15,0.0,39.5,2.55,24.0,39.5,39.89,26.17
2016,6,25,6,30,0.0,60.0,2.6,24.0,60.0,61.3,44.22
2016,6,25,6,45,13.0,81.0,2.65,24.5,84.5,88.86,67.0
2016,6,25,7,0,26.0,102.0,2.7,25.0,109.0,122.18,94.17
2016,6,25,7,15,54.5,128.0,2.85,25.0,147.5,167.09,130.6
2016,6,25,7,30,83.0,154.0,3.0,25.0,186.0,214.24,168.33
2016,6,25,7,45,99.0,179.5,3.2,25.5,224.0,254.84,199.72
2016,6,25,8,0,115.0,205.0,3.4,26.0,262.0,304.31,237.3
2016,6,25,8,15,119.5,229.0,3.55,26.0,293.5,336.99,261.6
2016,6,25,8,30,124.0,253.0,3.7,26.0,325.0,369.57,285.56
2016,6,25,8,45,127.5,279.0,3.85,26.5,359.0,403.44,309.54
2016,6,25,9,0,131.0,305.0,4.0,27.0,393.0,436.99,332.92
2016,6,25,9,15,160.0,328.5,4.05,27.0,443.5,489.56,371.3
2016,6,25,9,30,189.0,352.0,4.1,27.0,494.0,543.11,409.81
2016,6,25,9,45,204.0,372.0,4.15,27.0,532.5,580.68,436.03
2016,6,25,10,0,219.0,392.0,4.2,27.0,571.0,618.1,461.99
2016,6,25,10,15,271.0,398.0,4.2,27.0,629.0,684.27,508.95
2016,6,25,10,30,323.0,404.0,4.2,27.0,687.0,742.37,549.61
2016,6,25,10,45,297.0,426.5,4.25,27.5,693.5,741.07,545.7
2016,6,25,11,0,271.0,449.0,4.3,28.0,700.0,737.82,540.85
2016,6,25,11,15,271.0,460.5,4.25,28.0,716.5,747.45,546.64
2016,6,25,11,30,271.0,472.0,4.2,28.0,733.0,755.82,551.54
2016,6,25,11,45,144.5,396.5,4.2,28.5,536.0,544.12,400.93
2016,6,25,12,0,18.0,321.0,4.2,29.0,339.0,331.36,243.96
2016,6,25,12,15,9.0,216.0,4.15,29.0,225.0,219.08,161.5
2016,6,25,12,30,0.0,111.0,4.1,29.0,111.0,107.82,77.44
2016,6,25,12,45,2.5,135.5,4.05,29.0,138.0,133.94,97.53
2016,6,25,13,0,5.0,160.0,4.0,29.0,165.0,159.87,117.24
2016,6,25,13,15,3.0,147.5,3.95,29.0,151.0,145.7,106.44
2016,6,25,13,30,1.0,135.0,3.9,29.0,137.0,131.66,95.77
2016,6,25,13,45,3.5,152.5,3.85,29.0,156.5,150.56,110.28
2016,6,25,14,0,6.0,170.0,3.8,29.0,176.0,169.21,124.53
2016,6,25,14,15,11.5,231.0,3.75,29.0,242.0,231.48,171.47
2016,6,25,14,30,17.0,292.0,3.7,29.0,308.0,292.54,216.83
2016,6,25,14,45,9.0,216.0,3.7,29.0,224.5,213.93,158.41
2016,6,25,15,0,1.0,140.0,3.7,29.0,141.0,135.76,99.46
2016,6,25,15,15,0.5,120.0,3.7,28.5,120.5,116.24,84.94
2016,6,25,15,30,0.0,100.0,3.7,28.0,100.0,96.77,70.24
2016,6,25,15,45,6.5,164.5,3.7,28.0,169.0,161.31,120.37
2016,6,25,16,0,13.0,229.0,3.7,28.0,238.0,223.38,167.96
2016,6,25,16,15,6.5,189.0,3.65,28.0,193.5,182.54,137.06
2016,6,25,16,30,0.0,149.0,3.6,28.0,149.0,142.36,106.52
2016,6,25,16,45,0.0,142.5,3.6,28.0,142.5,135.9,101.91
2016,6,25,17,0,0.0,136.0,3.6,28.0,136.0,129.39,97.2
2016,6,25,17,15,0.0,109.5,3.4,27.5,109.5,104.73,78.27
2016,6,25,17,30,0.0,83.0,3.2,27.0,83.0,80.05,59.03
2016,6,25,17,45,0.0,70.5,3.05,27.0,70.5,68.15,49.68
2016,6,25,18,0,0.0,58.0,2.9,27.0,58.0,56.05,40.0
2016,6,25,18,15,0.0,46.5,2.65,26.5,46.5,44.91,31.04
2016,6,25,18,30,0.0,35.0,2.4,26.0,35.0,33.79,23.25
2016,6,25,18,45,0.0,25.0,2.15,25.5,25.0,24.12,14.81
2016,6,25,19,0,0.0,15.0,1.9,25.0,15.0,14.46,6.29
2016,6,25,19,15,0.0,7.5,1.95,25.0,7.5,7.23,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,1.0,12.5,1.2,23.5,12.5,12.55,0.0
2016,6,26,6,0,2.0,25.0,1.3,24.0,25.0,25.91,12.05
2016,6,26,6,15,33.5,46.0,1.45,24.0,51.5,63.47,44.44
2016,6,26,6,30,65.0,67.0,1.6,24.0,78.0,106.0,79.84
2016,6,26,6,45,97.5,87.5,1.8,24.5,111.5,146.1,113.12
2016,6,26,7,0,130.0,108.0,2.0,25.0,145.0,189.06,148.27
2016,6,26,7,15,118.0,131.5,2.05,25.0,170.5,213.52,167.87
2016,6,26,7,30,106.0,155.0,2.1,25.0,196.0,236.44,185.6
2016,6,26,7,45,270.5,158.0,2.2,25.5,284.5,356.69,280.85
2016,6,26,8,0,435.0,161.0,2.3,26.0,373.0,492.61,384.18
2016,6,26,8,15,569.0,137.0,2.35,26.0,447.0,584.35,452.77
2016,6,26,8,30,703.0,113.0,2.4,26.0,521.0,681.3,522.43
2016,6,26,8,45,443.0,209.0,2.45,26.5,474.0,597.99,455.72
2016,6,26,9,0,183.0,305.0,2.5,27.0,427.0,480.55,362.83
2016,6,26,9,15,188.0,328.0,2.55,27.5,461.5,513.28,385.41
2016,6,26,9,30,193.0,351.0,2.6,28.0,496.0,545.56,406.56
2016,6,26,9,45,270.5,357.5,2.7,28.5,572.5,635.07,469.68
2016,6,26,10,0,348.0,364.0,2.8,29.0,649.0,718.16,526.63
2016,6,26,10,15,599.0,240.0,2.85,29.5,755.5,842.42,616.14
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,953.34,686.8
2016,6,26,10,45,856.0,117.5,3.0,30.5,889.0,969.09,694.44
2016,6,26,11,0,862.0,119.0,3.1,31.0,916.0,982.0,701.13
2016,6,26,11,15,641.0,265.0,3.15,31.0,865.5,923.25,662.5
2016,6,26,11,30,420.0,411.0,3.2,31.0,815.0,847.11,605.1
2016,6,26,11,45,633.5,277.0,3.25,31.5,895.0,920.79,660.0
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,982.76,698.66
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,974.26,692.54
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,963.0,685.32
2016,6,26,12,45,846.5,144.5,3.35,32.0,983.0,947.19,675.62
2016,6,26,13,0,844.0,146.0,3.4,32.0,980.0,928.95,664.41
2016,6,26,13,15,620.5,284.5,3.4,32.0,894.5,841.39,605.92
2016,6,26,13,30,397.0,423.0,3.4,32.0,809.0,757.23,543.32
2016,6,26,13,45,392.0,416.0,3.4,32.0,791.0,731.69,526.85
2016,6,26,14,0,387.0,409.0,3.4,32.0,773.0,705.56,509.48
2016,6,26,14,15,395.0,393.5,3.35,32.0,756.0,681.38,493.53
2016,6,26,14,30,403.0,378.0,3.3,32.0,739.0,653.5,474.93
2016,6,26,14,45,479.0,337.0,3.3,32.0,751.0,652.21,475.95
2016,6,26,15,0,555.0,296.0,3.3,32.0,763.0,644.29,471.82
2016,6,26,15,15,550.0,278.5,3.25,32.0,723.0,599.1,440.02
2016,6,26,15,30,545.0,261.0,3.2,32.0,683.0,553.58,407.58
2016,6,26,15,45,492.5,260.5,3.15,32.0,625.5,497.15,366.27
2016,6,26,16,0,440.0,260.0,3.1,32.0,568.0,444.98,327.59
2016,6,26,16,15,578.0,188.5,2.95,31.5,562.0,419.31,308.14
2016,6,26,16,30,716.0,117.0,2.8,31.0,556.0,379.62,275.92
2016,6,26,16,45,692.5,112.0,2.7,31.0,506.5,329.32,234.81
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,281.05,194.76
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,232.56,154.96
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,187.35,118.37
2016,6,26,17,45,561.5,89.0,1.7,29.5,302.5,142.77,84.56
2016,6,26,18,0,518.0,82.0,1.4,29.0,251.0,102.96,57.84
2016,6,26,18,15,457.0,73.0,1.3,28.5,201.5,65.76,38.8
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,46.4,33.67
2016,6,26,18,45,308.0,52.0,1.15,27.5,109.0,38.73,26.9
2016,6,26,19,0,220.0,40.0,1.1,27.0,66.0,30.63,19.43
2016,6,26,19,15,110.0,20.0,1.1,26.5,33.0,15.39,3.44
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,35.28,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,97.28,56.98
2016,6,27,6,15,270.5,40.0,1.65,23.5,80.0,158.29,115.62
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,229.92,175.68
2016,6,27,6,45,455.0,59.5,1.75,24.5,169.5,293.83,229.18
2016,6,27,7,0,537.0,66.0,1.8,25.0,219.0,365.03,287.01
2016,6,27,7,15,516.5,86.0,1.75,25.5,258.5,401.4,315.66
2016,6,27,7,30,496.0,106.0,1.7,26.0,298.0,431.2,337.96
2016,6,27,7,45,604.5,95.0,1.7,27.0,364.0,514.32,399.69
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,599.19,460.22
2016,6,27,8,15,568.5,146.0,1.7,28.5,441.5,593.35,450.74
2016,6,27,8,30,424.0,208.0,1.7,29.0,453.0,567.54,427.41
2016,6,27,8,45,361.0,247.0,1.75,29.5,469.0,564.52,422.25
2016,6,27,9,0,298.0,286.0,1.8,30.0,485.0,564.81,418.87
2016,6,27,9,15,563.0,193.5,1.8,30.5,602.0,713.99,526.63
2016,6,27,9,30,828.0,101.0,1.8,31.0,719.0,855.86,617.87
2016,6,27,9,45,839.0,103.0,1.8,31.5,759.0,887.09,633.9
2016,6,27,10,0,850.0,105.0,1.8,32.0,799.0,916.17,649.49
2016,6,27,10,15,858.0,106.5,1.8,32.0,832.5,939.5,662.71
2016,6,27,10,30,866.0,108.0,1.8,32.0,866.0,960.25,674.38
2016,6,27,10,45,871.5,109.0,1.8,32.5,893.5,975.29,681.18
2016,6,27,11,0,877.0,110.0,1.8,33.0,921.0,987.45,686.32
2016,6,27,11,15,881.0,111.0,1.8,33.0,941.5,995.14,690.23
2016,6,27,11,30,885.0,112.0,1.8,33.0,962.0,999.79,692.44
2016,6,27,11,45,880.5,118.0,1.8,33.5,973.0,997.89,689.4
2016,6,27,12,0,876.0,124.0,1.8,34.0,984.0,992.86,684.63
2016,6,27,12,15,877.0,124.0,1.8,34.0,989.5,984.34,679.3
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,972.94,672.35
2016,6,27,12,45,877.0,124.0,1.8,34.5,992.0,956.88,661.3
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,938.22,648.79
2016,6,27,13,15,873.5,123.5,1.85,35.0,979.0,915.14,635.5
2016,6,27,13,30,871.0,123.0,1.9,35.0,969.0,889.6,620.65
2016,6,27,13,45,866.5,122.5,1.95,35.0,950.5,859.96,603.15
2016,6,27,14,0,862.0,122.0,2.0,35.0,932.0,828.17,584.17
2016,6,27,14,15,856.0,121.0,2.0,35.0,907.0,792.72,562.28
2016,6,27,14,30,850.0,120.0,2.0,35.0,882.0,755.52,539.1
2016,6,27,14,45,827.5,127.5,2.0,35.0,847.0,712.63,511.97
2016,6,27,15,0,805.0,135.0,2.0,35.0,812.0,667.74,481.92
2016,6,27,15,15,652.0,205.0,2.0,35.0,737.5,596.58,430.69
2016,6,27,15,30,499.0,275.0,2.0,35.0,663.0,539.19,388.55
2016,6,27,15,45,627.0,199.5,2.05,35.0,657.5,515.09,372.98
2016,6,27,16,0,755.0,124.0,2.1,35.0,652.0,481.83,349.05
2016,6,27,16,15,671.5,146.0,2.1,34.5,591.0,423.02,305.37
2016,6,27,16,30,588.0,168.0,2.1,34.0,530.0,374.65,268.81
2016,6,27,16,45,603.0,146.0,2.15,34.0,488.5,328.82,232.31
2016,6,27,17,0,618.0,124.0,2.2,34.0,447.0,281.29,193.43
2016,6,27,17,15,361.5,149.0,2.1,33.5,333.0,208.99,143.88
2016,6,27,17,30,105.0,174.0,2.0,33.0,219.0,169.85,122.54
2016,6,27,17,45,97.0,150.0,1.9,32.5,187.0,141.25,101.31
2016,6,27,18,0,89.0,126.0,1.8,32.0,155.0,113.74,81.14
2016,6,27,18,15,75.0,103.5,1.65,31.0,125.0,92.3,66.5
2016,6,27,18,30,61.0,81.0,1.5,30.0,95.0,70.8,53.64
2016,6,27,18,45,40.5,60.0,1.35,29.5,68.0,53.38,38.75
2016,6,27,19,0,20.0,39.0,1.2,29.0,41.0,35.61,23.26
2016,6,27,19,15,10.0,19.5,1.2,28.5,20.5,18.55,5.27
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.5,25.93,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,35.0,68.99,38.32
2016,6,28,6,15,177.5,45.5,2.45,25.5,73.0,125.32,90.47
2016,6,28,6,30,258.0,64.0,2.5,26.0,111.0,193.97,147.35
2016,6,28,6,45,323.5,78.5,2.6,26.5,157.0,252.53,196.07
2016,6,28,7,0,389.0,93.0,2.7,27.0,203.0,317.3,248.66
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.0,374.59,293.71
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,435.81,340.08
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,490.57,379.12
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,551.46,420.73
2016,6,28,8,15,592.0,139.0,1.7,30.5,455.0,602.54,454.46
2016,6,28,8,30,621.0,146.0,1.5,31.0,505.0,654.32,487.29
2016,6,28,8,45,643.5,151.5,1.35,31.5,552.5,699.64,514.67
2016,6,28,9,0,666.0,157.0,1.2,32.0,600.0,744.65,540.12
2016,6,28,9,15,683.0,161.5,1.2,32.0,644.0,783.21,563.33
2016,6,28,9,30,700.0,166.0,1.2,32.0,688.0,820.62,585.58
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.0,852.14,603.3
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,881.82,619.79
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,906.35,634.93
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,924.88,646.45
2016,6,28,10,45,559.5,294.0,1.65,33.5,793.5,868.41,607.92
2016,6,28,11,0,375.0,406.0,1.8,34.0,753.0,796.35,556.23
2016,6,28,11,15,267.0,446.0,1.9,34.0,696.0,728.61,510.26
2016,6,28,11,30,159.0,486.0,2.0,34.0,639.0,652.65,457.86
2016,6,28,11,45,479.0,330.5,2.1,34.0,800.0,820.56,578.78
2016,6,28,12,0,799.0,175.0,2.2,34.0,961.0,972.32,678.27
2016,6,28,12,15,593.5,307.5,2.25,34.0,893.0,894.93,626.55
2016,6,28,12,30,388.0,440.0,2.3,34.0,825.0,813.27,568.47
2016,6,28,12,45,424.0,438.5,2.4,34.0,858.5,836.7,585.47
2016,6,28,13,0,460.0,437.0,2.5,34.0,892.0,856.07,599.02
2016,6,28,13,15,253.5,434.0,2.55,34.0,684.5,650.96,461.34
2016,6,28,13,30,47.0,431.0,2.6,34.0,477.0,456.19,324.78
2016,6,28,13,45,23.5,236.5,2.7,34.0,259.5,248.0,179.07
2016,6,28,14,0,0.0,42.0,2.8,34.0,42.0,40.72,25.38
2016,6,28,14,15,0.0,49.0,2.9,33.5,49.0,47.5,30.73
2016,6,28,14,30,0.0,56.0,3.0,33.0,56.0,54.27,36.02
2016,6,28,14,45,5.5,147.0,3.1,33.0,152.0,145.81,105.46
2016,6,28,15,0,11.0,238.0,3.2,33.0,248.0,235.28,171.94
2016,6,28,15,15,10.5,229.0,3.25,32.5,238.0,225.58,165.24
2016,6,28,15,30,10.0,220.0,3.3,32.0,228.0,215.92,158.74
2016,6,28,15,45,8.0,206.5,3.35,31.5,213.0,201.3,148.49
2016,6,28,16,0,6.0,193.0,3.4,31.0,198.0,186.91,138.32
2016,6,28,16,15,33.5,226.0,3.35,30.5,247.5,224.08,167.04
2016,6,28,16,30,61.0,259.0,3.3,30.0,297.0,259.65,194.08
2016,6,28,16,45,62.5,237.0,3.25,30.0,272.5,236.03,176.34
2016,6,28,17,0,64.0,215.0,3.2,30.0,248.0,212.34,158.45
2016,6,28,17,15,86.5,194.5,3.0,29.5,234.5,194.78,144.64
2016,6,28,17,30,109.0,174.0,2.8,29.0,221.0,170.63,125.29
2016,6,28,17,45,101.5,150.0,2.6,28.5,189.0,141.88,103.46
2016,6,28,18,0,94.0,126.0,2.4,28.0,157.0,114.18,82.75
2016,6,28,18,15,79.0,103.5,2.15,27.5,126.5,88.46,64.37
2016,6,28,18,30,64.0,81.0,1.9,27.0,96.0,70.81,54.37
2016,6,28,18,45,43.5,60.0,1.7,27.0,69.0,53.39,39.2
2016,6,28,19,0,23.0,39.0,1.5,27.0,42.0,35.62,23.49
2016,6,28,19,15,11.5,19.5,1.35,26.5,21.0,18.56,5.41
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,31.76,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,88.31,49.46
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,148.48,108.01
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,215.99,165.15
2016,6,29,6,45,413.0,64.5,2.35,24.5,163.0,279.09,218.19
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,347.61,274.24
2016,6,29,7,15,535.5,81.5,2.4,25.5,262.0,406.01,320.76
2016,6,29,7,30,584.0,89.0,2.4,26.0,313.0,467.98,368.4
2016,6,29,7,45,622.5,94.0,2.4,26.5,366.0,523.85,409.89
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,581.74,451.53
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,632.54,486.47
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,683.76,519.81
2016,6,29,8,45,530.0,191.5,2.4,28.5,512.5,647.88,489.0
2016,6,29,9,0,346.0,274.0,2.4,29.0,504.0,591.43,442.56
2016,6,29,9,15,565.5,198.5,2.45,29.0,606.0,720.89,538.13
2016,6,29,9,30,785.0,123.0,2.5,29.0,708.0,846.13,622.17
2016,6,29,9,45,797.5,125.5,2.55,29.5,748.5,878.18,640.02
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,908.23,657.21
2016,6,29,10,15,819.5,130.0,2.65,30.0,823.0,926.98,668.34
2016,6,29,10,30,829.0,132.0,2.7,30.0,857.0,949.0,681.74
2016,6,29,10,45,836.0,133.5,2.75,30.5,885.0,965.45,690.21
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,979.16,697.01
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,987.01,701.61
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,991.92,704.51
2016,6,29,11,45,861.0,133.5,2.95,31.5,969.5,993.87,704.25
2016,6,29,12,0,870.0,130.0,3.0,32.0,984.0,992.84,702.23
2016,6,29,12,15,871.0,130.0,3.0,32.0,989.5,984.38,696.68
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,973.06,689.48
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,957.1,678.43
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,938.56,665.84
2016,6,29,13,15,868.0,129.5,3.1,33.0,980.0,916.08,651.8
2016,6,29,13,30,866.0,129.0,3.1,33.0,970.0,891.13,636.2
2016,6,29,13,45,861.0,129.0,3.1,33.0,951.5,861.67,617.67
2016,6,29,14,0,856.0,129.0,3.1,33.0,933.0,830.1,597.71
2016,6,29,14,15,563.0,280.5,3.1,33.0,803.5,707.72,512.88
2016,6,29,14,30,270.0,432.0,3.1,33.0,674.0,604.82,435.67
2016,6,29,14,45,528.0,290.0,3.1,33.0,742.0,645.38,470.64
2016,6,29,15,0,786.0,148.0,3.1,33.0,810.0,667.32,490.6
2016,6,29,15,15,775.0,145.5,3.15,33.0,772.5,623.07,458.96
2016,6,29,15,30,764.0,143.0,3.2,33.0,735.0,578.39,426.67
2016,6,29,15,45,748.5,139.5,3.25,33.0,692.0,530.14,391.04
2016,6,29,16,0,733.0,136.0,3.3,33.0,649.0,482.31,354.8
2016,6,29,16,15,714.0,132.0,3.3,32.5,602.5,429.93,314.99
2016,6,29,16,30,695.0,128.0,3.3,32.0,556.0,381.63,277.03
2016,6,29,16,45,669.5,123.0,3.35,32.0,506.0,331.63,236.55
2016,6,29,17,0,644.0,118.0,3.4,32.0,456.0,283.89,197.24
2016,6,29,17,15,612.0,112.0,3.2,31.5,404.5,236.2,158.33
2016,6,29,17,30,580.0,106.0,3.0,31.0,353.0,191.84,122.62
2016,6,29,17,45,536.5,98.0,2.85,30.5,301.5,147.66,89.24
2016,6,29,18,0,493.0,90.0,2.7,30.0,250.0,108.3,62.79
2016,6,29,18,15,434.0,79.5,2.4,29.5,201.0,71.22,43.35
2016,6,29,18,30,375.0,69.0,2.1,29.0,152.0,50.26,36.75
2016,6,29,18,45,297.0,55.0,1.85,28.5,109.5,41.11,28.75
2016,6,29,19,0,219.0,41.0,1.6,28.0,67.0,31.44,19.99
2016,6,29,19,15,109.5,20.5,1.55,27.5,33.5,15.79,3.74
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,29.35,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,82.4,44.75
2016,6,30,6,15,222.0,42.0,1.45,25.5,75.0,142.91,103.02
2016,6,30,6,30,316.0,58.0,1.5,26.0,114.0,209.99,158.8
2016,6,30,6,45,391.0,68.0,1.6,26.5,161.5,270.38,208.97
2016,6,30,7,0,466.0,78.0,1.7,27.0,209.0,340.82,265.71
2016,6,30,7,15,515.0,86.5,1.8,27.5,260.0,399.7,312.02
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,462.2,359.57
2016,6,30,7,45,602.5,101.0,2.0,28.5,363.5,518.39,400.99
2016,6,30,8,0,641.0,107.0,2.1,29.0,416.0,576.61,442.68
2016,6,30,8,15,668.0,112.0,2.15,29.0,467.0,627.0,478.31
2016,6,30,8,30,695.0,117.0,2.2,29.0,518.0,677.86,512.64
2016,6,30,8,45,713.0,122.5,2.25,29.5,566.0,722.24,540.59
2016,6,30,9,0,731.0,128.0,2.3,30.0,614.0,763.02,565.66
2016,6,30,9,15,493.5,234.0,2.3,30.5,572.5,693.17,511.77
2016,6,30,9,30,256.0,340.0,2.3,31.0,531.0,598.71,438.29
2016,6,30,9,45,522.0,241.0,2.35,31.5,657.0,749.17,547.65
2016,6,30,10,0,788.0,142.0,2.4,32.0,783.0,902.39,647.73
2016,6,30,10,15,797.5,144.5,2.45,32.0,817.5,926.93,661.36
2016,6,30,10,30,807.0,147.0,2.5,32.0,852.0,949.06,674.63
2016,6,30,10,45,815.0,148.0,2.55,32.5,880.5,965.57,683.03
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,979.38,689.82
2016,6,30,11,15,547.5,310.0,2.6,33.0,820.5,874.63,619.34
2016,6,30,11,30,272.0,471.0,2.6,33.0,732.0,755.94,533.13
2016,6,30,11,45,213.0,486.0,2.65,33.5,692.5,702.86,496.26
2016,6,30,12,0,154.0,501.0,2.7,34.0,653.0,655.01,461.98
2016,6,30,12,15,497.5,328.0,2.75,34.0,821.0,822.1,584.0
2016,6,30,12,30,841.0,155.0,2.8,34.0,989.0,966.99,679.89
2016,6,30,12,45,843.5,153.0,2.85,34.5,987.5,952.77,668.73
2016,6,30,13,0,846.0,151.0,2.9,35.0,986.0,936.0,657.4
2016,6,30,13,15,535.5,320.0,2.95,35.0,847.0,799.87,566.82
2016,6,30,13,30,225.0,489.0,3.0,35.0,708.0,668.41,471.55
2016,6,30,13,45,251.0,473.0,3.05,35.0,713.0,664.43,470.87
2016,6,30,14,0,277.0,457.0,3.1,35.0,718.0,659.5,468.74
2016,6,30,14,15,549.0,300.5,3.15,35.0,799.5,716.71,515.23
2016,6,30,14,30,821.0,144.0,3.2,35.0,881.0,755.38,546.25
2016,6,30,14,45,821.5,136.5,3.3,35.0,851.5,717.13,521.48
2016,6,30,15,0,822.0,129.0,3.4,35.0,822.0,676.35,494.07
2016,6,30,15,15,507.5,249.0,3.45,34.5,670.5,546.53,399.75
2016,6,30,15,30,193.0,369.0,3.5,34.0,519.0,449.78,327.44
2016,6,30,15,45,285.0,327.0,3.55,34.0,534.0,447.18,327.05
2016,6,30,16,0,377.0,285.0,3.6,34.0,549.0,439.98,321.94
2016,6,30,16,15,558.5,198.0,3.6,33.5,557.5,420.32,307.32
2016,6,30,16,30,740.0,111.0,3.6,33.0,566.0,387.57,280.26
2016,6,30,16,45,718.0,106.5,3.65,33.0,516.0,334.03,236.86
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,285.24,196.41
2016,6,30,17,15,665.5,96.5,3.6,32.5,414.0,235.62,155.72
2016,6,30,17,30,635.0,91.0,3.5,32.0,362.0,189.1,118.05
2016,6,30,17,45,594.5,84.5,3.4,31.5,310.0,143.66,83.45
2016,6,30,18,0,554.0,78.0,3.3,31.0,258.0,102.68,55.89
2016,6,30,18,15,496.0,69.5,3.0,30.0,208.5,64.0,36.33
2016,6,30,18,30,438.0,61.0,2.7,29.0,159.0,43.53,31.11
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.5,36.76,25.12
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,28.99,18.0
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.58,3.01
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,33.4,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,91.89,49.23
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,154.29,111.53
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,223.95,169.89
2016,7,1,6,45,436.0,63.5,1.65,26.0,166.5,287.69,222.61
2016,7,1,7,0,509.0,73.0,1.7,27.0,215.0,356.7,277.81
2016,7,1,7,15,558.5,80.5,1.75,27.5,267.5,416.64,324.84
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,480.23,372.94
2016,7,1,7,45,644.5,93.5,1.9,28.5,373.5,536.43,414.18
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,594.45,455.51
2016,7,1,8,15,707.5,103.5,2.05,29.5,478.5,645.51,490.11
2016,7,1,8,30,734.0,108.0,2.1,30.0,530.0,694.44,521.45
2016,7,1,8,45,754.5,111.5,2.15,30.5,579.5,740.1,549.93
2016,7,1,9,0,775.0,115.0,2.2,31.0,629.0,785.08,577.47
2016,7,1,9,15,790.0,118.5,2.2,31.5,674.5,824.35,600.4
2016,7,1,9,30,805.0,122.0,2.2,32.0,720.0,862.1,622.04
2016,7,1,9,45,818.0,123.5,2.25,32.5,760.5,894.09,640.11
2016,7,1,10,0,831.0,125.0,2.3,33.0,801.0,918.42,653.22
2016,7,1,10,15,839.5,127.0,2.35,33.0,835.5,942.4,667.49
2016,7,1,10,30,848.0,129.0,2.4,33.0,870.0,963.84,680.2
2016,7,1,10,45,856.0,129.5,2.45,33.5,898.5,980.57,688.62
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,994.52,695.4
2016,7,1,11,15,868.0,131.0,2.55,34.0,947.5,1002.1,699.76
2016,7,1,11,30,872.0,132.0,2.6,34.0,968.0,1006.67,702.43
2016,7,1,11,45,868.5,137.0,2.65,34.5,979.5,1004.69,699.73
2016,7,1,12,0,865.0,142.0,2.7,35.0,991.0,999.61,695.3
2016,7,1,12,15,866.0,142.5,2.75,35.0,996.5,991.62,690.61
2016,7,1,12,30,867.0,143.0,2.8,35.0,1002.0,980.77,684.25
2016,7,1,12,45,867.0,142.0,2.9,35.0,999.5,964.83,675.19
2016,7,1,13,0,867.0,141.0,3.0,35.0,997.0,946.31,664.53
2016,7,1,13,15,864.0,140.5,3.05,35.0,986.5,922.95,650.46
2016,7,1,13,30,861.0,140.0,3.1,35.0,976.0,897.19,634.84
2016,7,1,13,45,857.0,139.0,3.2,35.5,958.0,867.78,615.84
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,836.21,595.39
