Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,800.57,573.12
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,763.21,549.53
2016,7,1,14,45,832.5,133.0,3.5,36.0,857.0,722.02,523.34
2016,7,1,15,0,824.0,131.0,3.6,36.0,825.0,679.66,494.89
2016,7,1,15,15,813.0,129.0,3.65,35.5,787.0,632.4,462.74
2016,7,1,15,30,802.0,127.0,3.7,35.0,749.0,586.51,430.57
2016,7,1,15,45,787.5,124.0,3.75,35.0,706.0,537.51,394.42
2016,7,1,16,0,773.0,121.0,3.8,35.0,663.0,488.75,357.51
2016,7,1,16,15,755.0,117.5,3.8,34.5,615.5,438.45,319.14
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,389.19,280.45
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,335.07,236.89
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,286.12,196.57
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,236.7,156.26
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,190.5,119.06
2016,7,1,17,45,580.5,88.5,3.5,32.5,309.0,145.23,84.89
2016,7,1,18,0,537.0,82.0,3.4,32.0,257.0,104.74,57.9
2016,7,1,18,15,477.0,73.0,3.15,31.0,207.0,66.47,38.51
2016,7,1,18,30,417.0,64.0,2.9,30.0,157.0,46.26,33.24
2016,7,1,18,45,331.0,51.5,2.65,29.5,112.5,38.33,26.3
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,29.8,18.56
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,14.98,3.19
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.0,13.5,2.65,23.5,16.0,21.74,0.0
2016,7,2,6,0,66.0,27.0,2.9,24.0,32.0,58.85,29.34
2016,7,2,6,15,153.0,46.0,3.1,24.5,69.5,117.17,84.35
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,186.97,142.38
2016,7,2,6,45,321.5,77.5,3.5,25.5,154.5,249.27,194.45
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,319.47,252.0
2016,7,2,7,15,456.5,99.5,3.75,26.5,252.5,378.05,299.07
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,441.01,348.13
2016,7,2,7,45,559.0,113.5,3.9,28.0,356.5,503.2,394.48
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,565.24,439.33
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.0,616.96,475.92
2016,7,2,8,30,666.0,130.0,4.1,30.0,512.0,669.35,512.0
2016,7,2,8,45,694.5,131.5,4.15,30.5,562.0,716.65,542.78
2016,7,2,9,0,723.0,133.0,4.2,31.0,612.0,763.96,573.04
2016,7,2,9,15,739.5,137.0,4.25,31.5,657.0,800.4,595.34
2016,7,2,9,30,756.0,141.0,4.3,32.0,702.0,838.62,618.66
2016,7,2,9,45,774.0,141.0,4.35,32.5,743.5,872.38,638.71
2016,7,2,10,0,792.0,141.0,4.4,33.0,785.0,904.44,657.48
2016,7,2,10,15,801.5,143.0,4.4,33.5,819.5,928.59,670.68
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,950.33,682.3
2016,7,2,10,45,821.5,144.5,4.45,34.5,882.5,967.85,691.43
2016,7,2,11,0,832.0,144.0,4.5,35.0,911.0,976.92,695.18
2016,7,2,11,15,837.0,145.5,4.5,35.0,932.0,985.74,700.11
2016,7,2,11,30,842.0,147.0,4.5,35.0,953.0,991.64,703.28
2016,7,2,11,45,845.5,147.0,4.55,35.5,966.5,991.61,701.58
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,988.63,698.14
2016,7,2,12,15,850.0,147.5,4.6,36.0,986.0,980.75,692.92
2016,7,2,12,30,851.0,148.0,4.6,36.0,992.0,970.07,686.03
2016,7,2,12,45,851.0,147.5,4.65,36.0,989.5,954.84,676.55
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,937.07,665.52
2016,7,2,13,15,849.0,146.5,4.7,36.0,977.0,914.96,651.5
2016,7,2,13,30,847.0,146.0,4.7,36.0,967.0,890.44,635.96
2016,7,2,13,45,843.0,144.5,4.75,36.0,949.5,860.94,617.33
2016,7,2,14,0,839.0,143.0,4.8,36.0,932.0,829.33,597.32
2016,7,2,14,15,833.0,141.5,4.8,36.0,907.0,794.15,574.6
2016,7,2,14,30,827.0,140.0,4.8,36.0,882.0,757.27,550.61
2016,7,2,14,45,817.0,139.0,4.85,36.0,850.0,715.15,523.08
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,672.81,493.77
2016,7,2,15,15,796.0,135.5,4.9,36.0,780.0,627.69,461.48
2016,7,2,15,30,785.0,133.0,4.9,36.0,742.0,582.07,428.15
2016,7,2,15,45,567.0,213.0,4.9,36.0,639.5,495.48,363.07
2016,7,2,16,0,349.0,293.0,4.9,36.0,537.0,433.16,315.76
2016,7,2,16,15,530.5,207.5,4.85,35.5,549.0,416.28,303.35
2016,7,2,16,30,712.0,122.0,4.8,35.0,561.0,383.35,276.28
2016,7,2,16,45,682.5,119.0,4.75,34.5,509.5,332.8,235.81
2016,7,2,17,0,653.0,116.0,4.7,34.0,458.0,284.92,196.84
2016,7,2,17,15,619.5,110.0,4.5,33.5,406.0,236.33,157.32
2016,7,2,17,30,586.0,104.0,4.3,33.0,354.0,191.22,121.18
2016,7,2,17,45,537.5,97.5,4.15,32.5,302.0,147.31,88.33
2016,7,2,18,0,489.0,91.0,4.0,32.0,250.0,108.78,62.86
2016,7,2,18,15,426.0,80.5,3.75,31.5,200.5,71.63,43.53
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,51.03,37.06
2016,7,2,18,45,272.5,56.5,3.3,30.5,108.0,42.31,29.46
2016,7,2,19,0,182.0,43.0,3.1,30.0,65.0,33.09,21.1
2016,7,2,19,15,91.0,21.5,3.15,29.5,32.5,18.14,4.96
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,16.5,12.5,4.75,24.5,13.5,16.5,0.0
2016,7,3,6,0,33.0,25.0,4.9,25.0,27.0,41.39,18.39
2016,7,3,6,15,94.0,45.0,5.1,25.5,59.5,94.73,67.33
2016,7,3,6,30,155.0,65.0,5.3,26.0,92.0,146.12,110.42
2016,7,3,6,45,227.0,78.5,5.5,26.5,133.5,200.02,155.55
2016,7,3,7,0,299.0,92.0,5.7,27.0,175.0,268.85,212.13
2016,7,3,7,15,149.5,99.0,5.75,27.5,140.5,198.8,156.23
2016,7,3,7,30,0.0,106.0,5.8,28.0,106.0,105.0,78.94
2016,7,3,7,45,35.5,150.5,5.9,28.5,168.0,180.31,138.99
2016,7,3,8,0,71.0,195.0,6.0,29.0,230.0,254.51,196.81
2016,7,3,8,15,72.5,219.0,6.0,29.5,258.0,283.0,217.61
2016,7,3,8,30,74.0,243.0,6.0,30.0,286.0,311.32,237.99
2016,7,3,8,45,65.5,261.5,6.05,30.5,302.5,325.3,247.0
2016,7,3,9,0,57.0,280.0,6.1,31.0,319.0,338.5,255.33
2016,7,3,9,15,89.5,313.5,6.05,31.5,378.5,402.84,302.66
2016,7,3,9,30,122.0,347.0,6.0,32.0,438.0,477.54,356.39
2016,7,3,9,45,74.5,329.5,5.95,32.5,386.0,406.84,302.06
2016,7,3,10,0,27.0,312.0,5.9,33.0,334.0,343.57,253.15
2016,7,3,10,15,149.0,364.0,5.8,33.0,493.5,522.58,386.02
2016,7,3,10,30,271.0,416.0,5.7,33.0,653.0,704.15,514.83
2016,7,3,10,45,233.5,438.5,5.65,33.5,647.0,683.28,496.59
2016,7,3,11,0,196.0,461.0,5.6,34.0,641.0,668.73,483.46
2016,7,3,11,15,247.0,462.0,5.5,34.0,694.5,725.17,522.78
2016,7,3,11,30,298.0,463.0,5.4,34.0,748.0,773.73,556.05
2016,7,3,11,45,376.0,448.0,5.35,34.5,813.5,831.73,595.21
2016,7,3,12,0,454.0,433.0,5.3,35.0,879.0,891.15,634.4
2016,7,3,12,15,444.0,438.0,5.2,35.0,876.5,877.63,624.12
2016,7,3,12,30,434.0,443.0,5.1,35.0,874.0,862.54,613.27
2016,7,3,12,45,626.5,302.0,5.05,35.5,922.0,896.92,641.49
2016,7,3,13,0,819.0,161.0,5.0,36.0,970.0,923.85,659.07
2016,7,3,13,15,816.5,160.0,4.9,36.0,959.5,900.74,643.4
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,875.36,626.59
2016,7,3,13,45,811.0,157.0,4.75,36.0,932.0,846.42,607.78
2016,7,3,14,0,808.0,155.0,4.7,36.0,915.0,815.44,587.75
2016,7,3,14,15,802.0,153.5,4.6,36.0,890.0,780.64,564.88
2016,7,3,14,30,796.0,152.0,4.5,36.0,865.0,744.26,540.88
2016,7,3,14,45,789.0,148.5,4.45,36.5,834.5,703.9,512.97
2016,7,3,15,0,782.0,145.0,4.4,37.0,804.0,662.4,482.88
2016,7,3,15,15,771.0,142.5,4.4,36.5,766.5,618.32,452.51
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,573.8,421.04
2016,7,3,15,45,748.5,135.0,4.4,36.0,687.5,526.5,385.99
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,479.24,350.11
2016,7,3,16,15,718.0,126.0,4.4,35.5,599.5,426.78,310.31
2016,7,3,16,30,699.0,122.0,4.4,35.0,553.0,378.23,272.27
2016,7,3,16,45,679.5,115.5,4.45,35.0,504.0,328.71,232.17
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,280.84,192.74
2016,7,3,17,15,628.0,103.5,4.4,34.5,403.5,232.66,153.62
2016,7,3,17,30,596.0,98.0,4.3,34.0,352.0,187.78,117.66
2016,7,3,17,45,557.5,90.0,4.25,33.5,301.5,143.31,84.06
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,103.1,57.08
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,65.7,38.11
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,46.39,33.04
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,38.32,26.04
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,29.8,18.35
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,14.99,3.02
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.86,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,15.44,3.21
2016,7,4,6,15,5.0,37.5,4.45,25.0,38.0,40.01,25.76
2016,7,4,6,30,10.0,59.0,4.6,25.0,60.0,64.98,46.78
2016,7,4,6,45,33.5,80.5,4.75,25.5,89.0,102.47,77.69
2016,7,4,7,0,57.0,102.0,4.9,26.0,118.0,138.44,107.23
2016,7,4,7,15,47.5,121.5,5.0,26.5,137.0,155.73,120.99
2016,7,4,7,30,38.0,141.0,5.1,27.0,156.0,172.01,133.42
2016,7,4,7,45,133.0,168.0,5.2,27.5,230.0,270.61,212.23
2016,7,4,8,0,228.0,195.0,5.3,28.0,304.0,378.14,295.92
2016,7,4,8,15,235.5,219.5,5.35,28.0,343.5,418.56,325.78
2016,7,4,8,30,243.0,244.0,5.4,28.0,383.0,458.79,355.18
2016,7,4,8,45,466.5,194.0,5.5,28.5,491.5,598.14,462.79
2016,7,4,9,0,690.0,144.0,5.6,29.0,600.0,747.87,572.62
2016,7,4,9,15,532.0,226.0,5.6,29.5,592.5,716.68,544.22
2016,7,4,9,30,374.0,308.0,5.6,30.0,585.0,668.65,503.05
2016,7,4,9,45,571.0,229.0,5.65,30.5,679.0,783.38,588.26
2016,7,4,10,0,768.0,150.0,5.7,31.0,773.0,890.9,661.53
2016,7,4,10,15,778.0,152.5,5.65,31.5,808.0,915.66,675.0
2016,7,4,10,30,788.0,155.0,5.6,32.0,843.0,938.08,687.23
2016,7,4,10,45,802.0,153.0,5.55,32.5,872.5,957.21,697.22
2016,7,4,11,0,816.0,151.0,5.5,33.0,902.0,973.82,705.53
2016,7,4,11,15,821.5,152.5,5.45,33.5,923.5,982.95,708.95
2016,7,4,11,30,827.0,154.0,5.4,34.0,945.0,983.4,706.8
2016,7,4,11,45,820.0,162.5,5.35,34.5,956.5,987.12,706.95
2016,7,4,12,0,813.0,171.0,5.3,35.0,968.0,982.03,701.46
2016,7,4,12,15,618.5,305.5,5.2,35.5,914.0,917.67,655.35
2016,7,4,12,30,424.0,440.0,5.1,36.0,860.0,850.01,602.14
2016,7,4,12,45,424.5,438.5,5.1,36.5,858.5,837.61,593.06
2016,7,4,13,0,425.0,437.0,5.1,37.0,857.0,823.91,582.9
2016,7,4,13,15,392.0,439.0,5.05,37.0,823.5,782.26,554.53
2016,7,4,13,30,359.0,441.0,5.0,37.0,790.0,741.27,526.58
2016,7,4,13,45,598.5,293.0,5.0,37.5,861.5,792.12,567.22
2016,7,4,14,0,838.0,145.0,5.0,38.0,933.0,830.47,594.47
2016,7,4,14,15,832.0,143.5,5.0,38.0,908.5,795.32,571.52
2016,7,4,14,30,826.0,142.0,5.0,38.0,884.0,758.47,547.68
2016,7,4,14,45,551.5,269.0,5.0,38.0,757.0,643.65,465.07
2016,7,4,15,0,277.0,396.0,5.0,38.0,630.0,549.56,394.39
2016,7,4,15,15,519.5,272.0,4.95,37.5,684.5,574.97,417.74
2016,7,4,15,30,762.0,148.0,4.9,37.0,739.0,582.3,426.3
2016,7,4,15,45,591.5,208.5,4.9,37.0,651.5,504.75,368.26
2016,7,4,16,0,421.0,269.0,4.9,37.0,564.0,444.17,322.67
2016,7,4,16,15,407.5,252.0,4.8,36.5,521.0,400.32,290.56
2016,7,4,16,30,394.0,235.0,4.7,36.0,478.0,361.62,261.48
2016,7,4,16,45,413.5,207.5,4.65,36.0,442.5,318.25,227.57
2016,7,4,17,0,433.0,180.0,4.6,36.0,407.0,276.94,194.28
2016,7,4,17,15,461.0,152.0,4.4,35.5,370.0,235.31,160.13
2016,7,4,17,30,489.0,124.0,4.2,35.0,333.0,191.0,123.61
2016,7,4,17,45,448.5,113.5,4.05,34.5,284.5,149.38,92.78
2016,7,4,18,0,408.0,103.0,3.9,34.0,236.0,112.1,67.87
2016,7,4,18,15,357.0,89.0,3.7,33.0,189.5,76.09,48.14
2016,7,4,18,30,306.0,75.0,3.5,32.0,143.0,54.95,40.14
2016,7,4,18,45,229.5,59.0,3.35,31.5,102.0,44.33,30.98
2016,7,4,19,0,153.0,43.0,3.2,31.0,61.0,35.17,22.66
2016,7,4,19,15,76.5,21.5,3.3,30.5,30.5,18.13,4.75
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,9.5,11.5,4.15,25.0,12.0,13.71,0.0
2016,7,5,6,0,19.0,23.0,4.2,25.0,24.0,30.75,11.01
2016,7,5,6,15,69.0,43.0,4.35,25.0,54.0,77.8,54.38
2016,7,5,6,30,119.0,63.0,4.5,25.0,84.0,123.12,92.6
2016,7,5,6,45,174.0,80.0,4.65,25.5,122.0,177.54,137.94
2016,7,5,7,0,229.0,97.0,4.8,26.0,160.0,231.61,182.67
2016,7,5,7,15,167.5,123.5,4.9,26.5,175.5,230.88,182.13
2016,7,5,7,30,106.0,150.0,5.0,27.0,191.0,230.34,180.59
2016,7,5,7,45,210.5,165.5,5.1,27.5,261.5,325.24,255.99
2016,7,5,8,0,315.0,181.0,5.2,28.0,332.0,421.46,330.62
2016,7,5,8,15,314.0,206.0,5.25,28.5,371.0,459.99,357.99
2016,7,5,8,30,313.0,231.0,5.3,29.0,410.0,497.45,384.1
2016,7,5,8,45,336.5,249.0,5.35,29.5,457.5,545.56,418.2
2016,7,5,9,0,360.0,267.0,5.4,30.0,505.0,594.27,452.09
2016,7,5,9,15,587.5,188.5,5.4,30.5,609.0,727.35,551.54
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,850.74,635.47
2016,7,5,9,45,831.5,109.0,5.4,31.5,754.5,883.65,654.63
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,914.74,672.83
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.0,938.33,685.88
2016,7,5,10,30,864.0,111.0,5.4,33.0,864.0,959.33,697.21
2016,7,5,10,45,873.0,110.5,5.4,33.5,893.0,976.5,706.01
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,990.88,713.03
2016,7,5,11,15,886.0,111.0,5.35,34.5,942.5,998.91,715.63
2016,7,5,11,30,890.0,112.0,5.3,35.0,963.0,1003.87,716.35
2016,7,5,11,45,885.0,118.0,5.3,35.5,974.5,1001.77,713.0
2016,7,5,12,0,880.0,124.0,5.3,36.0,986.0,996.51,707.77
2016,7,5,12,15,881.0,124.0,5.25,36.0,992.0,988.21,701.88
2016,7,5,12,30,882.0,124.0,5.2,36.0,998.0,976.99,694.23
2016,7,5,12,45,882.0,123.5,5.2,36.5,995.5,961.54,682.85
2016,7,5,13,0,882.0,123.0,5.2,37.0,993.0,943.41,669.88
2016,7,5,13,15,879.5,122.5,5.2,37.0,983.0,920.35,655.21
2016,7,5,13,30,877.0,122.0,5.2,37.0,973.0,894.79,638.94
2016,7,5,13,45,874.0,120.5,5.2,37.0,955.5,865.45,620.19
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,833.83,599.89
2016,7,5,14,15,685.0,237.5,5.15,37.0,870.5,765.31,553.0
2016,7,5,14,30,499.0,356.0,5.1,37.0,803.0,707.06,508.23
2016,7,5,14,45,524.0,328.0,5.1,37.0,783.0,677.35,488.98
2016,7,5,15,0,549.0,300.0,5.1,37.0,763.0,644.87,467.29
2016,7,5,15,15,550.0,280.0,5.1,36.5,726.0,601.45,438.06
2016,7,5,15,30,551.0,260.0,5.1,36.0,689.0,557.18,407.54
2016,7,5,15,45,672.0,184.0,5.1,36.0,676.0,526.3,386.23
2016,7,5,16,0,793.0,108.0,5.1,36.0,663.0,486.98,357.06
2016,7,5,16,15,775.5,105.0,5.1,35.5,616.0,436.32,318.01
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,386.6,278.6
2016,7,5,16,45,736.0,98.0,5.1,35.0,519.0,335.6,236.86
2016,7,5,17,0,714.0,94.0,5.1,35.0,469.0,286.44,195.95
2016,7,5,17,15,684.0,89.5,5.0,34.5,416.5,233.75,152.88
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,187.11,115.06
2016,7,5,17,45,612.0,79.5,4.8,33.5,311.5,141.22,80.28
2016,7,5,18,0,570.0,74.0,4.7,33.0,259.0,99.93,52.83
2016,7,5,18,15,510.0,66.5,4.55,32.5,209.0,61.14,33.72
2016,7,5,18,30,450.0,59.0,4.4,32.0,159.0,41.79,29.23
2016,7,5,18,45,356.5,48.5,4.3,31.5,114.0,35.88,24.02
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,29.02,17.71
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.6,2.63
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,20.85,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,55.88,22.66
2016,7,6,6,15,160.0,43.0,4.9,25.0,66.0,115.36,82.14
2016,7,6,6,30,252.0,61.0,5.0,25.0,103.0,186.14,141.56
2016,7,6,6,45,345.5,70.5,5.15,25.5,151.5,250.53,195.8
2016,7,6,7,0,439.0,80.0,5.3,26.0,200.0,324.12,256.78
2016,7,6,7,15,491.5,88.5,5.4,26.5,250.5,385.83,307.03
2016,7,6,7,30,544.0,97.0,5.5,27.0,301.0,449.26,357.26
2016,7,6,7,45,594.5,99.5,5.6,27.5,355.0,508.32,402.96
2016,7,6,8,0,645.0,102.0,5.7,28.0,409.0,570.4,449.77
2016,7,6,8,15,672.5,107.0,5.75,28.5,460.5,621.38,486.76
2016,7,6,8,30,700.0,112.0,5.8,29.0,512.0,672.89,522.26
2016,7,6,8,45,726.0,114.0,5.9,30.0,561.5,717.47,550.93
2016,7,6,9,0,752.0,116.0,6.0,31.0,611.0,764.56,580.88
2016,7,6,9,15,768.0,119.0,6.0,31.5,656.0,803.6,605.44
2016,7,6,9,30,784.0,122.0,6.0,32.0,701.0,841.25,628.76
2016,7,6,9,45,799.0,123.0,6.05,32.5,742.0,874.18,648.8
2016,7,6,10,0,814.0,124.0,6.1,33.0,783.0,899.64,663.62
2016,7,6,10,15,823.5,126.0,6.05,33.0,818.0,924.45,678.89
2016,7,6,10,30,833.0,128.0,6.0,33.0,853.0,946.82,692.5
2016,7,6,10,45,841.5,128.0,6.0,33.5,882.0,963.54,701.17
2016,7,6,11,0,850.0,128.0,6.0,34.0,911.0,977.55,708.09
2016,7,6,11,15,855.0,129.5,5.95,34.0,932.0,986.77,713.12
2016,7,6,11,30,860.0,131.0,5.9,34.0,953.0,993.01,716.3
2016,7,6,11,45,866.5,129.0,5.9,34.5,968.0,994.22,715.1
2016,7,6,12,0,873.0,127.0,5.9,35.0,983.0,992.43,712.08
2016,7,6,12,15,874.0,127.5,5.85,35.5,989.0,984.68,704.99
2016,7,6,12,30,875.0,128.0,5.8,36.0,995.0,974.01,696.17
2016,7,6,12,45,877.0,126.5,5.8,36.5,994.0,959.6,685.35
2016,7,6,13,0,879.0,125.0,5.8,37.0,993.0,942.48,672.88
2016,7,6,13,15,877.0,124.5,5.75,37.0,983.0,919.93,658.11
2016,7,6,13,30,875.0,124.0,5.7,37.0,973.0,894.87,641.75
2016,7,6,13,45,872.0,123.0,5.7,37.0,956.0,866.05,623.16
2016,7,6,14,0,869.0,122.0,5.7,37.0,939.0,834.95,603.03
2016,7,6,14,15,863.5,121.0,5.7,37.0,914.5,799.72,580.05
2016,7,6,14,30,858.0,120.0,5.7,37.0,890.0,762.66,555.72
2016,7,6,14,45,843.5,122.5,5.7,37.0,856.5,720.66,527.84
2016,7,6,15,0,829.0,125.0,5.7,37.0,823.0,677.86,498.26
2016,7,6,15,15,818.5,123.0,5.7,37.0,785.5,633.0,465.9
2016,7,6,15,30,808.0,121.0,5.7,37.0,748.0,584.71,430.53
2016,7,6,15,45,790.0,120.0,5.7,37.0,704.0,535.3,393.47
2016,7,6,16,0,772.0,119.0,5.7,37.0,660.0,486.42,355.98
2016,7,6,16,15,754.0,115.5,5.7,36.5,612.5,436.09,317.27
2016,7,6,16,30,736.0,112.0,5.7,36.0,565.0,386.77,278.29
2016,7,6,16,45,705.5,110.0,5.75,35.5,513.5,332.52,235.0
2016,7,6,17,0,675.0,108.0,5.8,35.0,462.0,283.93,195.31
2016,7,6,17,15,642.5,103.0,5.7,34.5,410.0,235.22,155.49
2016,7,6,17,30,610.0,98.0,5.6,34.0,358.0,189.86,118.95
2016,7,6,17,45,557.0,93.0,5.55,33.5,305.0,145.3,85.77
2016,7,6,18,0,504.0,88.0,5.5,33.0,252.0,106.61,60.55
2016,7,6,18,15,440.0,78.5,5.3,32.0,202.0,69.76,42.04
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,50.3,36.45
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.5,41.95,29.15
2016,7,6,19,0,182.0,43.0,4.8,30.0,65.0,33.13,21.1
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.5,18.13,4.53
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.9,24.5,9.0,8.85,0.0
2016,7,7,6,0,0.0,18.0,5.0,25.0,18.0,17.38,2.95
2016,7,7,6,15,15.5,38.0,5.1,25.5,41.0,47.28,31.06
2016,7,7,6,30,31.0,58.0,5.2,26.0,64.0,75.92,55.12
2016,7,7,6,45,55.0,80.0,5.35,26.5,93.5,111.85,84.89
2016,7,7,7,0,79.0,102.0,5.5,27.0,123.0,155.7,120.78
2016,7,7,7,15,195.5,117.5,5.55,27.5,186.5,245.87,193.89
2016,7,7,7,30,312.0,133.0,5.6,28.0,250.0,340.25,269.19
2016,7,7,7,45,266.5,163.5,5.65,29.0,274.5,358.49,281.22
2016,7,7,8,0,221.0,194.0,5.7,30.0,299.0,363.64,282.7
2016,7,7,8,15,485.5,145.0,5.75,30.5,411.0,523.92,408.01
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,689.9,530.84
2016,7,7,8,45,775.0,96.5,5.85,31.5,573.0,736.47,561.01
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,782.67,590.9
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.5,815.96,611.14
2016,7,7,9,30,828.0,102.0,5.9,33.0,714.0,852.63,633.56
2016,7,7,9,45,840.5,103.0,5.9,33.5,754.5,884.5,652.43
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,914.31,669.77
2016,7,7,10,15,861.5,106.0,5.85,34.5,829.5,939.12,683.37
2016,7,7,10,30,870.0,108.0,5.8,35.0,864.0,961.33,695.18
2016,7,7,10,45,876.0,109.0,5.8,35.5,892.5,977.3,703.16
2016,7,7,11,0,882.0,110.0,5.8,36.0,921.0,990.37,709.31
2016,7,7,11,15,886.0,111.0,5.75,36.0,942.0,998.47,713.5
2016,7,7,11,30,890.0,112.0,5.7,36.0,963.0,1003.49,715.81
2016,7,7,11,45,883.0,119.0,5.7,36.5,973.5,1000.48,711.85
2016,7,7,12,0,876.0,126.0,5.7,37.0,984.0,994.28,706.01
2016,7,7,12,15,877.0,126.5,5.65,37.0,990.0,986.53,700.49
2016,7,7,12,30,878.0,127.0,5.6,37.0,996.0,975.86,693.2
2016,7,7,12,45,875.0,128.0,5.55,37.5,993.0,959.06,680.6
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,939.67,666.48
2016,7,7,13,15,870.0,128.5,5.45,38.0,980.0,917.27,651.92
2016,7,7,13,30,868.0,128.0,5.4,38.0,970.0,892.36,635.79
2016,7,7,13,45,861.5,129.0,5.4,38.0,951.5,862.57,616.74
2016,7,7,14,0,855.0,130.0,5.4,38.0,933.0,830.72,596.29
2016,7,7,14,15,849.0,128.5,5.4,38.0,908.5,795.06,573.21
2016,7,7,14,30,843.0,127.0,5.4,38.0,884.0,757.65,548.83
2016,7,7,14,45,832.5,127.0,5.4,38.0,851.5,716.79,521.93
2016,7,7,15,0,822.0,127.0,5.4,38.0,819.0,674.85,493.07
2016,7,7,15,15,811.5,124.5,5.4,37.5,781.5,627.43,460.23
2016,7,7,15,30,801.0,122.0,5.4,37.0,744.0,581.4,427.47
2016,7,7,15,45,784.5,120.5,5.4,37.0,700.5,532.64,390.99
2016,7,7,16,0,768.0,119.0,5.4,37.0,657.0,484.3,353.99
2016,7,7,16,15,750.0,116.0,5.45,36.5,610.0,434.59,315.89
2016,7,7,16,30,732.0,113.0,5.5,36.0,563.0,385.91,277.49
2016,7,7,16,45,704.0,110.0,5.55,36.0,512.0,331.79,233.84
2016,7,7,17,0,676.0,107.0,5.6,36.0,461.0,283.12,193.76
2016,7,7,17,15,644.0,102.0,5.55,35.5,409.5,234.46,154.15
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,189.09,117.75
2016,7,7,17,45,567.5,90.0,5.45,34.5,306.0,143.8,83.81
2016,7,7,18,0,523.0,83.0,5.4,34.0,254.0,103.41,57.15
2016,7,7,18,15,460.5,74.5,5.25,33.0,204.0,66.24,38.84
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,47.99,34.37
2016,7,7,18,45,307.5,53.5,5.0,31.5,110.0,39.97,27.38
2016,7,7,19,0,217.0,41.0,4.9,31.0,66.0,31.5,19.67
2016,7,7,19,15,108.5,20.5,4.75,30.5,33.0,15.84,3.04
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,20.27,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,54.09,18.36
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,115.52,81.59
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,188.07,142.04
2016,7,8,6,45,353.0,70.0,4.5,26.5,151.5,252.61,196.16
2016,7,8,7,0,445.0,80.0,4.7,27.0,200.0,326.22,256.81
2016,7,8,7,15,270.0,114.0,4.75,27.5,192.0,282.35,222.63
2016,7,8,7,30,95.0,148.0,4.8,28.0,184.0,221.38,172.51
2016,7,8,7,45,54.5,155.5,4.85,29.0,177.0,198.36,152.96
2016,7,8,8,0,14.0,163.0,4.9,30.0,170.0,172.99,131.22
2016,7,8,8,15,16.0,181.5,4.9,30.5,190.0,193.27,146.22
2016,7,8,8,30,18.0,200.0,4.9,31.0,210.0,213.64,161.02
2016,7,8,8,45,392.5,156.0,4.95,31.5,413.0,495.53,381.73
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,771.56,580.56
2016,7,8,9,15,551.5,214.5,5.0,32.5,590.5,719.7,538.07
2016,7,8,9,30,336.0,317.0,5.0,33.0,565.0,644.0,476.7
2016,7,8,9,45,584.5,216.5,5.0,33.5,677.5,781.52,577.78
2016,7,8,10,0,833.0,116.0,5.0,34.0,790.0,908.1,661.08
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.0,932.93,675.26
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,955.24,688.35
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,972.25,696.89
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,986.52,703.72
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,995.0,708.01
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,1000.44,710.47
2016,7,8,11,45,881.0,121.5,4.8,35.5,974.5,1000.81,708.71
2016,7,8,12,0,883.0,123.0,4.8,36.0,988.0,998.08,705.12
2016,7,8,12,15,884.0,123.5,4.8,36.0,994.0,990.33,699.97
2016,7,8,12,30,885.0,124.0,4.8,36.0,1000.0,979.63,693.06
2016,7,8,12,45,885.5,123.0,4.8,36.5,998.0,964.18,681.76
2016,7,8,13,0,886.0,122.0,4.8,37.0,996.0,946.01,668.94
2016,7,8,13,15,884.0,121.5,4.8,37.0,986.5,923.34,654.57
2016,7,8,13,30,882.0,121.0,4.8,37.0,977.0,898.13,638.68
2016,7,8,13,45,878.0,120.5,4.8,37.5,959.5,868.74,618.73
2016,7,8,14,0,874.0,120.0,4.8,38.0,942.0,837.1,597.35
2016,7,8,14,15,869.0,119.0,4.8,38.0,917.0,802.1,575.0
2016,7,8,14,30,864.0,118.0,4.8,38.0,892.0,765.21,551.26
2016,7,8,14,45,851.0,119.5,4.8,38.0,859.0,723.14,523.86
2016,7,8,15,0,838.0,121.0,4.8,38.0,826.0,680.15,494.82
2016,7,8,15,15,827.5,119.0,4.8,37.5,788.5,634.89,463.69
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,588.96,431.25
2016,7,8,15,45,801.5,115.5,4.8,37.0,707.5,537.15,392.95
2016,7,8,16,0,786.0,114.0,4.8,37.0,664.0,488.48,355.91
2016,7,8,16,15,768.0,111.0,4.8,36.5,617.0,437.86,317.26
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,388.25,278.25
2016,7,8,16,45,722.5,105.5,4.8,36.0,518.5,337.06,236.78
2016,7,8,17,0,695.0,103.0,4.8,36.0,467.0,284.9,194.16
2016,7,8,17,15,663.5,98.0,4.7,35.5,414.5,235.34,153.86
2016,7,8,17,30,632.0,93.0,4.6,35.0,362.0,189.01,116.72
2016,7,8,17,45,584.5,87.5,4.5,34.5,309.0,143.54,82.82
2016,7,8,18,0,537.0,82.0,4.4,34.0,256.0,103.31,56.58
2016,7,8,18,15,474.0,73.5,4.15,33.0,206.0,65.38,38.07
2016,7,8,18,30,411.0,65.0,3.9,32.0,156.0,47.24,33.74
2016,7,8,18,45,316.0,53.0,3.7,31.5,111.5,39.59,27.07
2016,7,8,19,0,221.0,41.0,3.5,31.0,67.0,31.52,19.68
2016,7,8,19,15,110.5,20.5,3.55,30.5,33.5,15.85,2.87
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,21.0,11.0,3.45,24.5,12.5,16.02,0.0
2016,7,9,6,0,42.0,22.0,3.6,25.0,25.0,39.59,10.51
2016,7,9,6,15,116.0,41.5,3.75,25.5,58.5,97.91,68.55
2016,7,9,6,30,190.0,61.0,3.9,26.0,92.0,154.56,116.14
2016,7,9,6,45,254.5,76.5,4.05,26.5,135.0,208.92,161.75
2016,7,9,7,0,319.0,92.0,4.2,27.0,178.0,277.11,217.6
2016,7,9,7,15,367.0,103.5,4.2,27.5,224.0,330.68,260.84
2016,7,9,7,30,415.0,115.0,4.2,28.0,270.0,388.25,306.0
2016,7,9,7,45,539.5,107.5,4.2,28.5,342.0,480.47,377.25
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,579.3,451.32
2016,7,9,8,15,492.5,163.5,4.2,29.5,411.5,549.05,423.83
2016,7,9,8,30,321.0,227.0,4.2,30.0,409.0,498.22,381.09
2016,7,9,8,45,199.0,257.0,4.2,30.5,373.5,435.3,330.54
2016,7,9,9,0,77.0,287.0,4.2,31.0,338.0,362.95,272.34
2016,7,9,9,15,79.0,307.0,4.15,31.5,362.5,386.66,288.56
2016,7,9,9,30,81.0,327.0,4.1,32.0,387.0,410.19,304.17
2016,7,9,9,45,81.5,350.5,4.1,32.5,413.5,435.89,321.12
2016,7,9,10,0,82.0,374.0,4.1,33.0,440.0,461.19,337.59
2016,7,9,10,15,153.5,398.5,4.05,33.5,529.5,563.46,409.95
2016,7,9,10,30,225.0,423.0,4.0,34.0,619.0,658.44,474.98
2016,7,9,10,45,155.5,432.0,4.0,34.5,570.0,599.8,430.8
2016,7,9,11,0,86.0,441.0,4.0,35.0,521.0,531.56,380.56
2016,7,9,11,15,49.5,345.0,3.95,35.0,391.0,395.06,284.81
2016,7,9,11,30,13.0,249.0,3.9,35.0,261.0,256.35,184.81
2016,7,9,11,45,55.5,367.0,3.85,35.5,421.0,420.47,302.5
2016,7,9,12,0,98.0,485.0,3.8,36.0,581.0,579.02,410.54
2016,7,9,12,15,162.0,493.0,3.75,36.0,653.0,650.14,459.33
2016,7,9,12,30,226.0,501.0,3.7,36.0,725.0,714.28,503.04
2016,7,9,12,45,277.5,484.5,3.65,36.5,759.0,741.5,520.93
2016,7,9,13,0,329.0,468.0,3.6,37.0,793.0,763.96,535.71
2016,7,9,13,15,575.5,312.5,3.55,37.0,873.5,827.55,585.1
2016,7,9,13,30,822.0,157.0,3.5,37.0,954.0,880.38,621.9
2016,7,9,13,45,598.0,286.5,3.5,37.0,860.5,785.58,557.72
2016,7,9,14,0,374.0,416.0,3.5,37.0,767.0,702.03,496.49
2016,7,9,14,15,413.5,390.0,3.45,36.5,768.5,691.5,492.08
2016,7,9,14,30,453.0,364.0,3.4,36.0,770.0,679.38,485.94
2016,7,9,14,45,448.5,347.5,3.35,36.0,737.5,640.57,459.79
2016,7,9,15,0,444.0,331.0,3.3,36.0,705.0,601.4,433.17
2016,7,9,15,15,262.5,343.0,3.2,36.0,562.0,478.37,345.43
2016,7,9,15,30,81.0,355.0,3.1,36.0,419.0,375.68,270.89
2016,7,9,15,45,403.5,246.0,3.05,36.0,532.5,436.59,318.18
2016,7,9,16,0,726.0,137.0,3.0,36.0,646.0,476.55,346.27
2016,7,9,16,15,706.5,133.0,3.0,35.5,599.0,427.0,308.6
2016,7,9,16,30,687.0,129.0,3.0,35.0,552.0,378.68,271.18
2016,7,9,16,45,471.0,172.5,3.0,35.0,450.5,307.17,218.42
2016,7,9,17,0,255.0,216.0,3.0,35.0,349.0,259.14,185.25
2016,7,9,17,15,405.5,163.5,2.85,34.5,348.5,230.94,158.65
2016,7,9,17,30,556.0,111.0,2.7,34.0,348.0,190.39,120.72
2016,7,9,17,45,506.0,103.5,2.55,33.5,296.0,147.56,89.26
2016,7,9,18,0,456.0,96.0,2.4,33.0,244.0,109.02,64.15
2016,7,9,18,15,391.5,85.0,2.35,32.0,195.0,72.65,45.55
2016,7,9,18,30,327.0,74.0,2.3,31.0,146.0,54.27,39.73
2016,7,9,18,45,238.0,59.0,2.25,30.5,103.5,44.43,31.18
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,35.91,23.29
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,18.52,4.09
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,12.17,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,26.89,4.25
2016,7,10,6,15,87.0,43.0,2.75,25.0,56.5,84.91,58.91
2016,7,10,6,30,155.0,66.0,3.0,25.0,91.0,147.36,110.97
2016,7,10,6,45,223.5,84.0,3.3,25.5,135.5,204.46,158.58
2016,7,10,7,0,292.0,102.0,3.6,26.0,180.0,268.33,211.08
2016,7,10,7,15,146.0,108.0,3.7,26.5,147.0,200.02,157.07
2016,7,10,7,30,0.0,114.0,3.8,27.0,114.0,113.85,86.24
2016,7,10,7,45,20.0,147.5,3.9,27.5,157.0,161.28,123.89
2016,7,10,8,0,40.0,181.0,4.0,28.0,200.0,217.44,167.48
2016,7,10,8,15,26.5,186.0,4.0,28.5,199.5,212.63,162.42
2016,7,10,8,30,13.0,191.0,4.0,29.0,199.0,200.38,151.72
2016,7,10,8,45,59.0,242.5,4.0,29.5,281.0,299.08,227.21
2016,7,10,9,0,105.0,294.0,4.0,30.0,363.0,393.95,297.42
2016,7,10,9,15,145.5,319.5,3.95,30.5,422.5,466.58,349.54
2016,7,10,9,30,186.0,345.0,3.9,31.0,482.0,532.06,395.49
2016,7,10,9,45,145.0,363.5,3.9,31.5,474.5,516.9,381.43
2016,7,10,10,0,104.0,382.0,3.9,32.0,467.0,490.35,359.79
2016,7,10,10,15,417.0,284.0,3.9,32.0,643.5,709.81,522.56
2016,7,10,10,30,730.0,186.0,3.9,32.0,820.0,916.48,664.81
2016,7,10,10,45,744.5,184.5,3.9,32.5,849.5,932.02,671.27
2016,7,10,11,0,759.0,183.0,3.9,33.0,879.0,949.2,680.15
2016,7,10,11,15,515.0,325.5,3.9,33.5,803.0,857.24,613.71
2016,7,10,11,30,271.0,468.0,3.9,34.0,727.0,751.78,534.26
2016,7,10,11,45,535.5,320.5,3.9,34.5,841.5,866.11,618.02
2016,7,10,12,0,800.0,173.0,3.9,35.0,956.0,970.44,686.64
2016,7,10,12,15,801.5,173.5,3.9,35.0,962.0,963.07,680.97
2016,7,10,12,30,803.0,174.0,3.9,35.0,968.0,952.95,674.44
2016,7,10,12,45,804.5,172.5,3.95,35.0,967.0,938.24,665.35
2016,7,10,13,0,806.0,171.0,4.0,35.0,966.0,921.01,654.71
2016,7,10,13,15,804.0,170.5,4.05,35.0,956.5,899.09,641.08
2016,7,10,13,30,802.0,170.0,4.1,35.0,947.0,874.89,625.97
2016,7,10,13,45,797.5,169.0,4.15,35.5,930.0,845.88,606.43
2016,7,10,14,0,793.0,168.0,4.2,36.0,913.0,814.94,585.63
2016,7,10,14,15,786.5,166.5,4.2,36.0,888.5,780.14,563.23
2016,7,10,14,30,780.0,165.0,4.2,36.0,864.0,743.84,539.69
2016,7,10,14,45,768.0,164.5,4.2,36.0,832.5,703.16,512.21
2016,7,10,15,0,756.0,164.0,4.2,36.0,801.0,661.76,483.24
2016,7,10,15,15,744.5,161.0,4.2,35.5,764.0,617.86,453.0
2016,7,10,15,30,733.0,158.0,4.2,35.0,727.0,571.09,420.01
2016,7,10,15,45,709.0,158.5,4.25,35.0,683.0,522.72,384.14
2016,7,10,16,0,685.0,159.0,4.3,35.0,639.0,475.6,348.4
2016,7,10,16,15,664.5,154.0,4.3,34.5,592.0,426.65,311.22
2016,7,10,16,30,644.0,149.0,4.3,34.0,545.0,379.12,274.15
2016,7,10,16,45,601.0,149.0,4.3,34.0,493.0,330.0,234.94
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,285.6,199.14
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,238.95,162.07
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,196.09,128.57
2016,7,10,17,45,414.5,127.0,3.75,33.0,286.0,154.56,98.75
2016,7,10,18,0,345.0,121.0,3.6,33.0,233.0,120.38,77.11
2016,7,10,18,15,281.0,105.5,3.4,32.0,185.0,89.91,61.19
2016,7,10,18,30,217.0,90.0,3.2,31.0,137.0,70.08,52.85
2016,7,10,18,45,134.5,68.5,3.0,30.5,95.0,54.41,39.39
2016,7,10,19,0,52.0,47.0,2.8,30.0,53.0,39.79,26.36
2016,7,10,19,15,26.0,23.5,2.9,29.5,26.5,20.78,4.94
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,10.44,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,22.64,1.56
2016,7,11,6,15,68.5,44.0,4.75,25.5,54.0,80.27,55.33
2016,7,11,6,30,128.0,69.0,4.9,26.0,89.0,135.53,101.49
2016,7,11,6,45,215.0,85.0,5.1,26.5,135.5,201.83,156.25
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,271.81,213.79
2016,7,11,7,15,360.0,114.0,5.45,27.5,231.5,338.23,267.42
2016,7,11,7,30,418.0,127.0,5.6,28.0,281.0,402.96,318.62
2016,7,11,7,45,329.0,158.0,5.75,28.5,291.5,391.04,307.83
2016,7,11,8,0,240.0,189.0,5.9,29.0,302.0,378.38,295.59
2016,7,11,8,15,425.0,168.5,6.0,29.5,397.0,505.24,394.48
2016,7,11,8,30,610.0,148.0,6.1,30.0,492.0,642.05,497.64
2016,7,11,8,45,644.5,149.0,6.2,30.5,543.0,691.86,532.41
2016,7,11,9,0,679.0,150.0,6.3,31.0,594.0,742.15,566.17
2016,7,11,9,15,698.5,154.5,6.35,31.5,640.0,783.61,592.92
2016,7,11,9,30,718.0,159.0,6.4,32.0,686.0,824.03,618.65
2016,7,11,9,45,736.5,160.5,6.5,32.5,728.0,858.98,640.5
2016,7,11,10,0,755.0,162.0,6.6,33.0,770.0,888.92,658.77
2016,7,11,10,15,766.5,164.5,6.6,33.5,806.0,915.04,673.93
2016,7,11,10,30,778.0,167.0,6.6,34.0,842.0,938.89,687.49
2016,7,11,10,45,787.5,168.5,6.65,34.5,871.5,957.3,697.61
2016,7,11,11,0,797.0,170.0,6.7,35.0,901.0,973.09,706.04
2016,7,11,11,15,803.0,171.5,6.65,35.0,923.0,982.67,711.38
2016,7,11,11,30,809.0,173.0,6.6,35.0,945.0,989.38,714.95
2016,7,11,11,45,799.5,183.5,6.6,35.5,956.0,986.84,711.26
2016,7,11,12,0,790.0,194.0,6.6,36.0,967.0,981.27,705.75
2016,7,11,12,15,792.0,194.0,6.55,36.0,973.5,973.81,700.36
2016,7,11,12,30,794.0,194.0,6.5,36.0,980.0,963.61,693.28
2016,7,11,12,45,792.0,195.5,6.45,36.5,978.0,948.44,681.58
2016,7,11,13,0,790.0,197.0,6.4,37.0,976.0,930.87,668.45
2016,7,11,13,15,787.5,196.0,6.3,37.0,966.5,908.18,653.2
2016,7,11,13,30,785.0,195.0,6.2,37.0,957.0,883.3,636.58
2016,7,11,13,45,779.5,195.0,6.15,37.0,939.0,854.7,617.73
2016,7,11,14,0,774.0,195.0,6.1,37.0,921.0,824.27,597.65
