Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,15,767.0,193.0,6.05,37.0,896.5,789.12,574.33
2016,7,11,14,30,760.0,191.0,6.0,37.0,872.0,752.56,549.55
2016,7,11,14,45,755.5,185.0,5.95,37.0,841.5,712.87,521.83
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,671.92,492.82
2016,7,11,15,15,738.0,176.0,5.85,37.0,773.0,624.88,458.96
2016,7,11,15,30,725.0,173.0,5.8,37.0,735.0,579.59,425.7
2016,7,11,15,45,707.5,169.5,5.8,37.0,692.0,531.45,389.83
2016,7,11,16,0,690.0,166.0,5.8,37.0,649.0,483.99,353.7
2016,7,11,16,15,668.5,161.0,5.75,36.5,601.5,434.31,315.86
2016,7,11,16,30,647.0,156.0,5.7,36.0,554.0,386.16,278.26
2016,7,11,16,45,616.0,151.0,5.7,35.5,503.0,336.53,239.01
2016,7,11,17,0,585.0,146.0,5.7,35.0,452.0,289.84,201.52
2016,7,11,17,15,548.0,138.0,5.6,34.5,399.5,242.4,163.63
2016,7,11,17,30,511.0,130.0,5.5,34.0,347.0,198.13,128.89
2016,7,11,17,45,456.0,121.0,5.45,33.5,294.5,154.61,97.11
2016,7,11,18,0,401.0,112.0,5.4,33.0,242.0,116.95,72.64
2016,7,11,18,15,334.0,98.5,5.3,32.0,193.0,81.25,53.7
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,66.55,49.94
2016,7,11,18,45,179.5,66.5,5.1,30.5,101.0,52.97,38.2
2016,7,11,19,0,92.0,48.0,5.0,30.0,58.0,40.47,26.87
2016,7,11,19,15,46.0,24.0,5.0,29.5,29.0,21.15,4.72
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,15.58,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,38.71,4.21
2016,7,12,6,15,130.0,41.5,5.15,24.5,60.5,103.05,71.94
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,166.63,125.72
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,238.63,185.93
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,314.56,248.9
2016,7,12,7,15,230.0,110.5,5.6,26.5,173.5,255.52,202.39
2016,7,12,7,30,42.0,138.0,5.6,27.0,154.0,171.26,132.93
2016,7,12,7,45,122.0,165.5,5.7,28.0,220.5,260.32,203.84
2016,7,12,8,0,202.0,193.0,5.8,29.0,287.0,348.96,272.54
2016,7,12,8,15,451.0,154.0,5.85,29.5,398.0,507.31,396.69
2016,7,12,8,30,700.0,115.0,5.9,30.0,509.0,672.96,521.2
2016,7,12,8,45,727.5,116.5,5.95,30.5,559.5,720.8,552.64
2016,7,12,9,0,755.0,118.0,6.0,31.0,610.0,766.08,582.19
2016,7,12,9,15,771.0,121.0,6.0,31.5,655.5,805.39,606.93
2016,7,12,9,30,787.0,124.0,6.0,32.0,701.0,843.31,630.4
2016,7,12,9,45,801.5,125.0,6.0,32.5,742.5,876.03,650.03
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,906.85,668.21
2016,7,12,10,15,825.5,128.0,5.95,33.5,819.0,926.23,678.29
2016,7,12,10,30,835.0,130.0,5.9,34.0,854.0,948.8,690.53
2016,7,12,10,45,843.5,130.5,5.9,34.5,883.0,966.23,699.58
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,980.91,706.87
2016,7,12,11,15,526.0,306.5,5.85,35.0,792.0,848.34,614.0
2016,7,12,11,30,200.0,482.0,5.8,35.0,672.0,689.41,494.65
2016,7,12,11,45,540.5,303.0,5.8,35.5,828.5,853.08,616.6
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,996.28,711.81
2016,7,12,12,15,882.0,124.5,5.75,36.0,991.0,988.61,705.51
2016,7,12,12,30,883.0,125.0,5.7,36.0,997.0,977.98,698.2
2016,7,12,12,45,885.0,122.5,5.7,36.5,996.0,962.57,686.74
2016,7,12,13,0,887.0,120.0,5.7,37.0,995.0,944.4,673.61
2016,7,12,13,15,885.0,119.5,5.65,37.0,985.0,921.73,658.78
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,896.49,642.33
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,867.41,622.29
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,835.98,600.75
2016,7,12,14,15,872.5,114.5,5.55,38.0,915.0,799.96,577.16
2016,7,12,14,30,867.0,113.0,5.5,38.0,890.0,762.08,552.24
2016,7,12,14,45,860.5,111.0,5.5,38.0,858.5,721.33,525.41
2016,7,12,15,0,854.0,109.0,5.5,38.0,827.0,679.13,496.97
2016,7,12,15,15,843.5,107.0,5.5,37.5,789.0,633.16,464.97
2016,7,12,15,30,833.0,105.0,5.5,37.0,751.0,586.48,431.62
2016,7,12,15,45,816.5,104.5,5.5,37.0,707.0,537.41,394.75
2016,7,12,16,0,800.0,104.0,5.5,37.0,663.0,485.06,354.75
2016,7,12,16,15,782.5,101.0,5.5,36.5,615.5,433.9,315.3
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,383.66,275.43
2016,7,12,16,45,736.0,96.5,5.55,36.0,516.0,331.99,233.27
2016,7,12,17,0,707.0,95.0,5.6,36.0,464.0,282.88,192.6
2016,7,12,17,15,676.0,90.5,5.55,35.5,412.0,230.11,149.63
2016,7,12,17,30,645.0,86.0,5.5,35.0,360.0,183.58,112.13
2016,7,12,17,45,595.5,81.5,5.5,34.5,306.5,137.99,78.22
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,97.84,52.39
2016,7,12,18,15,483.5,69.0,5.4,33.0,203.0,59.92,34.51
2016,7,12,18,30,421.0,61.0,5.3,32.0,153.0,43.88,30.94
2016,7,12,18,45,327.0,49.5,5.25,31.5,109.0,36.9,24.82
2016,7,12,19,0,233.0,38.0,5.2,31.0,65.0,29.15,17.67
2016,7,12,19,15,116.5,19.0,5.15,30.5,32.5,14.68,1.18
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,20.28,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,53.02,3.95
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,123.49,85.92
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,193.11,145.01
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,262.57,203.42
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,341.04,268.26
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.0,400.69,317.0
2016,7,13,7,30,611.0,79.0,5.0,28.0,303.0,464.32,367.29
2016,7,13,7,45,662.5,80.0,5.15,29.0,358.5,524.78,413.13
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,586.49,458.53
2016,7,13,8,15,739.5,84.5,5.4,30.5,466.0,637.34,494.1
2016,7,13,8,30,765.0,88.0,5.5,31.0,518.0,688.45,528.66
2016,7,13,8,45,788.5,89.0,5.6,31.5,568.5,735.06,559.38
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,776.38,585.94
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.0,815.25,610.06
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,852.52,632.78
2016,7,13,9,45,851.5,96.5,5.75,34.0,751.5,884.59,650.59
2016,7,13,10,0,863.0,98.0,5.8,35.0,792.0,914.5,666.76
2016,7,13,10,15,871.0,99.5,5.85,35.0,827.0,938.75,681.86
2016,7,13,10,30,879.0,101.0,5.9,35.0,862.0,960.35,695.27
2016,7,13,10,45,884.5,102.5,5.95,35.5,890.5,976.73,703.82
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,990.15,710.51
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,998.53,713.68
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,1003.79,714.95
2016,7,13,11,45,877.5,123.0,6.0,37.5,969.5,997.65,708.95
2016,7,13,12,0,857.0,140.0,6.0,38.0,977.0,988.08,700.92
2016,7,13,12,15,858.0,140.0,6.0,38.0,983.0,979.98,695.48
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,969.01,688.28
2016,7,13,12,45,858.0,140.5,6.05,38.0,987.0,953.86,678.74
2016,7,13,13,0,857.0,141.0,6.1,38.0,985.0,936.1,667.55
2016,7,13,13,15,854.5,140.5,6.1,38.0,975.0,913.48,652.97
2016,7,13,13,30,852.0,140.0,6.1,38.0,965.0,888.43,636.83
2016,7,13,13,45,847.5,139.5,6.1,38.5,947.5,859.31,616.66
2016,7,13,14,0,843.0,139.0,6.1,39.0,930.0,828.06,595.13
2016,7,13,14,15,837.0,137.5,6.05,38.5,905.5,792.7,573.12
2016,7,13,14,30,831.0,136.0,6.0,38.0,881.0,755.6,549.74
2016,7,13,14,45,812.5,141.0,6.0,38.0,847.0,712.59,521.12
2016,7,13,15,0,794.0,146.0,6.0,38.0,813.0,670.05,490.89
2016,7,13,15,15,782.5,143.0,5.95,38.0,775.5,624.51,458.01
2016,7,13,15,30,771.0,140.0,5.9,38.0,738.0,578.54,424.2
2016,7,13,15,45,751.5,139.5,5.9,38.0,694.0,530.3,388.11
2016,7,13,16,0,732.0,139.0,5.9,38.0,650.0,479.85,349.72
2016,7,13,16,15,712.5,135.0,5.85,37.5,603.0,429.89,311.49
2016,7,13,16,30,693.0,131.0,5.8,37.0,556.0,381.17,273.21
2016,7,13,16,45,659.0,129.0,5.75,36.5,504.5,330.74,233.09
2016,7,13,17,0,625.0,127.0,5.7,36.0,453.0,283.48,194.94
2016,7,13,17,15,590.5,120.0,5.6,35.5,401.0,235.11,156.04
2016,7,13,17,30,556.0,113.0,5.5,35.0,349.0,190.38,120.67
2016,7,13,17,45,500.5,106.5,5.4,34.5,296.0,147.49,89.43
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,109.64,65.26
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,73.45,46.94
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,56.8,41.46
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,48.93,34.53
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,36.63,23.49
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,18.89,2.61
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,23.84,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,65.34,0.96
2016,7,14,6,15,238.5,33.5,3.95,25.5,64.5,135.18,93.63
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,211.08,158.23
2016,7,14,6,45,444.5,55.0,4.25,26.5,152.0,275.38,212.96
2016,7,14,7,0,528.0,63.0,4.4,27.0,201.0,347.35,272.72
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.0,407.93,322.1
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,472.49,372.94
2016,7,14,7,45,669.0,81.0,4.75,29.0,361.0,529.41,415.69
2016,7,14,8,0,706.0,86.0,4.9,30.0,415.0,586.05,456.89
2016,7,14,8,15,732.0,90.0,4.9,30.5,467.5,637.55,492.75
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,689.34,527.21
2016,7,14,8,45,776.5,98.0,4.95,31.5,569.5,735.18,556.93
2016,7,14,9,0,795.0,102.0,5.0,32.0,619.0,780.18,585.6
2016,7,14,9,15,809.5,105.0,4.95,32.5,665.0,819.54,609.45
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,852.1,628.32
2016,7,14,9,45,833.0,111.0,4.85,33.5,751.0,883.03,645.89
2016,7,14,10,0,842.0,114.0,4.8,34.0,791.0,911.71,661.78
2016,7,14,10,15,850.5,116.0,4.75,34.5,826.0,936.45,674.93
2016,7,14,10,30,859.0,118.0,4.7,35.0,861.0,958.61,686.55
2016,7,14,10,45,863.5,120.5,4.7,35.5,889.0,974.66,694.42
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,987.78,700.48
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,995.86,703.39
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,1000.89,704.49
2016,7,14,11,45,877.0,127.0,4.7,37.5,973.0,1000.86,702.5
2016,7,14,12,0,878.0,129.0,4.7,38.0,986.0,997.71,698.69
2016,7,14,12,15,878.5,129.0,4.7,38.0,992.0,989.06,693.01
2016,7,14,12,30,879.0,129.0,4.7,38.0,998.0,977.48,685.6
2016,7,14,12,45,876.5,130.5,4.75,38.0,995.0,961.66,675.82
2016,7,14,13,0,874.0,132.0,4.8,38.0,992.0,943.18,664.42
2016,7,14,13,15,871.5,131.5,4.85,38.0,982.0,920.24,650.2
2016,7,14,13,30,869.0,131.0,4.9,38.0,972.0,894.81,634.51
2016,7,14,13,45,863.0,131.0,4.95,38.5,953.5,864.43,614.24
2016,7,14,14,0,857.0,131.0,5.0,39.0,935.0,831.95,592.59
2016,7,14,14,15,851.0,130.0,5.05,38.5,910.5,796.6,571.45
2016,7,14,14,30,845.0,129.0,5.1,38.0,886.0,759.46,548.84
2016,7,14,14,45,835.0,128.5,5.15,38.0,853.5,718.3,522.07
2016,7,14,15,0,825.0,128.0,5.2,38.0,821.0,676.01,493.14
2016,7,14,15,15,814.5,126.0,5.25,37.5,783.5,628.77,460.63
2016,7,14,15,30,804.0,124.0,5.3,37.0,746.0,582.88,428.12
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,533.9,391.61
2016,7,14,16,0,773.0,120.0,5.4,37.0,660.0,485.24,354.43
2016,7,14,16,15,755.0,116.5,5.35,36.5,612.5,434.65,315.5
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,385.09,276.31
2016,7,14,16,45,710.5,109.5,5.25,36.0,514.0,330.62,232.28
2016,7,14,17,0,684.0,106.0,5.2,36.0,463.0,281.47,191.74
2016,7,14,17,15,651.5,101.0,5.05,35.5,410.5,232.16,151.64
2016,7,14,17,30,619.0,96.0,4.9,35.0,358.0,186.21,114.93
2016,7,14,17,45,570.0,90.0,4.8,34.5,305.0,140.84,81.42
2016,7,14,18,0,521.0,84.0,4.7,34.0,252.0,100.9,55.88
2016,7,14,18,15,456.0,75.0,4.45,33.5,201.5,63.54,38.28
2016,7,14,18,30,391.0,66.0,4.2,33.0,151.0,48.18,34.34
2016,7,14,18,45,291.0,53.5,4.0,32.5,106.5,40.16,27.35
2016,7,14,19,0,191.0,41.0,3.8,32.0,62.0,31.69,19.54
2016,7,14,19,15,95.5,20.5,3.8,31.5,31.0,15.95,0.83
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,10.32,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,21.96,0.0
2016,7,15,6,15,102.5,41.0,3.85,25.5,56.5,93.32,63.8
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,160.11,119.65
2016,7,15,6,45,304.0,72.5,4.0,26.5,140.5,231.38,178.69
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,307.02,240.74
2016,7,15,7,15,462.0,94.0,4.15,27.5,241.0,368.61,290.54
2016,7,15,7,30,521.0,104.0,4.2,28.0,293.0,435.2,342.73
2016,7,15,7,45,361.5,147.5,4.3,28.5,289.0,406.53,318.34
2016,7,15,8,0,202.0,191.0,4.4,29.0,285.0,346.3,268.98
2016,7,15,8,15,442.0,158.0,4.4,29.5,395.5,504.22,391.56
2016,7,15,8,30,682.0,125.0,4.4,30.0,506.0,668.94,513.64
2016,7,15,8,45,700.5,131.5,4.45,31.0,555.0,714.72,541.77
2016,7,15,9,0,719.0,138.0,4.5,32.0,604.0,759.83,569.39
2016,7,15,9,15,736.5,141.5,4.45,32.5,650.0,799.8,593.77
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,835.35,614.8
2016,7,15,9,45,761.0,151.5,4.35,34.0,735.5,866.37,631.25
2016,7,15,10,0,768.0,158.0,4.3,35.0,775.0,895.16,645.98
2016,7,15,10,15,778.0,160.5,4.15,35.5,809.5,920.22,658.96
2016,7,15,10,30,788.0,163.0,4.0,36.0,844.0,942.91,670.27
2016,7,15,10,45,787.5,170.0,3.85,36.5,870.5,957.51,676.29
2016,7,15,11,0,787.0,177.0,3.7,37.0,897.0,969.19,680.49
2016,7,15,11,15,792.0,178.5,3.55,37.0,918.0,977.75,684.17
2016,7,15,11,30,797.0,180.0,3.4,37.0,939.0,983.47,686.13
2016,7,15,11,45,788.0,189.5,3.3,37.5,949.0,980.43,681.62
2016,7,15,12,0,779.0,199.0,3.2,38.0,959.0,974.43,675.45
2016,7,15,12,15,780.0,199.5,3.2,38.0,965.0,966.57,670.39
2016,7,15,12,30,781.0,200.0,3.2,38.0,971.0,956.02,663.77
2016,7,15,12,45,777.0,202.0,3.2,38.5,968.0,939.59,652.2
2016,7,15,13,0,773.0,204.0,3.2,39.0,965.0,920.86,639.33
2016,7,15,13,15,770.0,203.0,3.3,39.0,955.0,898.01,625.9
2016,7,15,13,30,767.0,202.0,3.4,39.0,945.0,873.05,611.09
2016,7,15,13,45,760.5,202.0,3.5,39.0,927.0,844.01,593.58
2016,7,15,14,0,754.0,202.0,3.6,39.0,909.0,813.26,574.84
2016,7,15,14,15,746.5,200.0,3.7,39.0,884.0,777.73,552.83
2016,7,15,14,30,739.0,198.0,3.8,39.0,859.0,740.93,528.97
2016,7,15,14,45,722.0,199.0,3.95,39.0,826.0,698.93,501.02
2016,7,15,15,0,705.0,200.0,4.1,39.0,793.0,656.71,472.33
2016,7,15,15,15,691.5,196.5,4.1,38.5,755.0,612.63,442.46
2016,7,15,15,30,678.0,193.0,4.1,38.0,717.0,568.53,411.83
2016,7,15,15,45,661.5,187.5,4.2,38.0,674.5,521.18,377.52
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,474.52,342.89
2016,7,15,16,15,622.0,176.5,4.3,37.5,585.0,425.88,306.61
2016,7,15,16,30,599.0,171.0,4.3,37.0,538.0,379.01,270.74
2016,7,15,16,45,570.0,163.5,4.3,37.0,488.0,330.75,232.77
2016,7,15,17,0,541.0,156.0,4.3,37.0,438.0,284.37,195.89
2016,7,15,17,15,502.5,147.5,4.15,36.5,386.5,237.79,159.55
2016,7,15,17,30,464.0,139.0,4.0,36.0,335.0,195.18,126.9
2016,7,15,17,45,411.5,128.0,3.85,35.5,283.5,152.82,96.57
2016,7,15,18,0,359.0,117.0,3.7,35.0,232.0,116.11,73.07
2016,7,15,18,15,293.0,101.5,3.4,34.0,184.0,85.33,57.77
2016,7,15,18,30,227.0,86.0,3.1,33.0,136.0,67.24,50.01
2016,7,15,18,45,148.5,65.5,2.8,32.5,94.5,52.2,37.16
2016,7,15,19,0,70.0,45.0,2.5,32.0,53.0,38.18,24.62
2016,7,15,19,15,35.0,22.5,2.55,31.5,26.5,19.88,1.72
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.5,2.7,23.5,3.5,3.44,0.0
2016,7,16,6,0,0.0,7.0,2.9,24.0,7.0,6.75,0.0
2016,7,16,6,15,0.0,21.0,2.95,24.5,21.0,20.27,9.85
2016,7,16,6,30,0.0,35.0,3.0,25.0,35.0,33.81,21.54
2016,7,16,6,45,0.0,54.0,3.15,25.5,54.0,53.3,37.72
2016,7,16,7,0,0.0,73.0,3.3,26.0,73.0,72.65,53.6
2016,7,16,7,15,0.0,93.0,3.3,26.5,93.0,92.93,69.9
2016,7,16,7,30,0.0,113.0,3.3,27.0,113.0,113.06,85.73
2016,7,16,7,45,87.0,152.5,3.35,28.0,193.0,215.6,167.67
2016,7,16,8,0,174.0,192.0,3.4,29.0,273.0,328.49,254.69
2016,7,16,8,15,321.5,189.0,3.4,29.5,360.5,443.52,342.63
2016,7,16,8,30,469.0,186.0,3.4,30.0,448.0,571.42,436.86
2016,7,16,8,45,610.5,152.5,3.45,31.0,527.0,666.27,504.34
2016,7,16,9,0,752.0,119.0,3.5,32.0,606.0,762.44,567.91
2016,7,16,9,15,567.0,209.5,3.45,32.5,592.5,724.64,536.64
2016,7,16,9,30,382.0,300.0,3.4,33.0,579.0,664.74,487.99
2016,7,16,9,45,599.0,214.0,3.4,33.5,680.5,789.43,577.21
2016,7,16,10,0,816.0,128.0,3.4,34.0,782.0,907.19,652.51
2016,7,16,10,15,825.5,130.0,3.35,34.5,817.5,926.62,661.36
2016,7,16,10,30,835.0,132.0,3.3,35.0,853.0,949.27,672.96
2016,7,16,10,45,843.5,132.5,3.3,35.5,882.0,966.78,681.56
2016,7,16,11,0,852.0,133.0,3.3,36.0,911.0,981.53,688.48
2016,7,16,11,15,625.5,272.0,3.3,36.0,851.0,912.14,642.79
2016,7,16,11,30,399.0,411.0,3.3,36.0,791.0,820.19,576.03
2016,7,16,11,45,620.5,283.0,3.3,36.5,883.5,912.01,641.34
2016,7,16,12,0,842.0,155.0,3.3,37.0,976.0,987.06,687.42
2016,7,16,12,15,843.0,155.0,3.35,37.0,982.0,978.95,681.89
2016,7,16,12,30,844.0,155.0,3.4,37.0,988.0,968.03,675.33
2016,7,16,12,45,842.5,155.5,3.5,37.5,986.0,952.5,664.89
2016,7,16,13,0,841.0,156.0,3.6,38.0,984.0,934.43,652.93
2016,7,16,13,15,839.0,155.5,3.65,38.0,974.0,912.49,639.63
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,888.14,624.81
2016,7,16,13,45,832.0,154.5,3.8,38.5,946.5,858.88,605.77
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,828.23,585.8
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,792.27,564.65
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,754.68,542.13
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,714.05,516.01
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,672.08,487.28
2016,7,16,15,15,791.5,140.5,4.35,38.0,779.0,626.53,455.24
2016,7,16,15,30,780.0,138.0,4.4,38.0,741.0,580.53,422.15
2016,7,16,15,45,765.5,134.5,4.45,38.0,698.0,531.76,386.34
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,483.26,349.82
2016,7,16,16,15,731.5,127.0,4.55,37.5,607.0,429.52,309.36
2016,7,16,16,30,712.0,123.0,4.6,37.0,559.0,379.79,270.65
2016,7,16,16,45,686.5,118.5,4.65,36.5,508.0,329.02,230.35
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,280.5,191.11
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,231.18,151.38
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,185.4,115.15
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,140.48,82.11
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,100.76,56.77
2016,7,16,18,15,435.0,77.0,4.25,33.5,197.0,63.89,39.51
2016,7,16,18,30,370.0,67.0,4.0,33.0,147.0,49.04,35.03
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.5,39.83,27.05
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,30.1,18.19
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,15.17,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,16.57,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,43.16,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,58.0,114.41,78.06
2016,7,17,6,30,279.0,52.0,3.0,25.0,95.0,182.99,136.93
2016,7,17,6,45,371.5,62.5,3.15,25.5,143.5,248.24,191.93
2016,7,17,7,0,464.0,73.0,3.3,26.0,192.0,325.23,255.36
2016,7,17,7,15,519.5,81.0,3.3,26.5,244.0,386.52,304.99
2016,7,17,7,30,575.0,89.0,3.3,27.0,296.0,452.1,356.27
2016,7,17,7,45,620.5,93.5,3.3,28.0,350.5,511.36,400.36
2016,7,17,8,0,666.0,98.0,3.3,29.0,405.0,573.29,444.81
2016,7,17,8,15,694.5,103.0,3.3,29.5,458.0,625.99,481.82
2016,7,17,8,30,723.0,108.0,3.3,30.0,511.0,679.27,517.17
2016,7,17,8,45,745.5,111.5,3.35,31.0,561.5,723.87,544.52
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,770.62,572.78
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.0,810.48,596.73
2016,7,17,9,30,800.0,121.0,3.4,33.0,704.0,848.9,619.41
2016,7,17,9,45,813.0,123.0,3.45,33.5,745.5,881.83,638.46
2016,7,17,10,0,826.0,125.0,3.5,34.0,787.0,912.73,656.06
2016,7,17,10,15,835.0,127.0,3.5,34.5,822.5,932.01,665.74
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,954.38,677.49
2016,7,17,10,45,851.0,130.5,3.55,35.5,886.5,971.61,686.25
2016,7,17,11,0,858.0,132.0,3.6,36.0,915.0,986.01,693.3
2016,7,17,11,15,862.5,133.0,3.65,36.0,936.5,994.5,698.15
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,999.96,701.25
2016,7,17,11,45,874.0,131.5,3.75,36.5,973.0,1001.34,700.48
2016,7,17,12,0,881.0,129.0,3.8,37.0,988.0,999.68,697.93
2016,7,17,12,15,881.5,129.5,3.85,37.0,993.5,991.51,692.89
2016,7,17,12,30,882.0,130.0,3.9,37.0,999.0,980.39,686.12
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.0,964.02,675.0
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,944.93,662.25
2016,7,17,13,15,878.5,127.5,4.1,38.0,984.5,921.82,647.87
2016,7,17,13,30,876.0,127.0,4.1,38.0,974.0,896.19,631.89
2016,7,17,13,45,871.5,126.0,4.2,38.0,956.0,865.94,613.37
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,833.48,593.29
2016,7,17,14,15,861.0,123.5,4.3,38.0,912.5,797.29,570.25
2016,7,17,14,30,855.0,122.0,4.3,38.0,887.0,759.29,545.86
2016,7,17,14,45,847.0,120.5,4.35,38.0,855.0,718.21,519.37
2016,7,17,15,0,839.0,119.0,4.4,38.0,823.0,675.83,490.86
2016,7,17,15,15,828.5,116.5,4.4,37.5,785.0,629.87,459.27
2016,7,17,15,30,818.0,114.0,4.4,37.0,747.0,583.22,426.33
2016,7,17,15,45,804.0,112.0,4.4,37.0,703.5,531.43,388.07
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,482.68,350.95
2016,7,17,16,15,772.5,106.5,4.4,36.5,612.5,431.41,311.76
2016,7,17,16,30,755.0,103.0,4.4,36.0,565.0,381.07,272.14
2016,7,17,16,45,730.5,99.5,4.4,36.0,514.0,329.55,230.29
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,276.97,187.19
2016,7,17,17,15,675.0,91.0,4.3,35.5,410.0,226.84,146.4
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,179.87,108.86
2016,7,17,17,45,598.0,80.5,4.15,34.5,304.0,133.98,75.0
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,93.17,49.23
2016,7,17,18,15,489.5,67.0,3.85,33.5,200.5,55.12,32.38
2016,7,17,18,30,427.0,59.0,3.6,33.0,150.0,42.46,29.6
2016,7,17,18,45,330.0,47.5,3.35,32.5,105.5,35.48,23.48
2016,7,17,19,0,233.0,36.0,3.1,32.0,61.0,27.67,16.22
2016,7,17,19,15,116.5,18.0,3.05,31.5,30.5,13.96,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.5,8.5,1.75,24.5,10.0,15.56,0.0
2016,7,18,6,0,61.0,17.0,2.0,25.0,20.0,40.45,0.0
2016,7,18,6,15,167.0,33.5,2.15,25.5,55.5,110.64,74.49
2016,7,18,6,30,273.0,50.0,2.3,26.0,91.0,177.88,132.15
2016,7,18,6,45,360.0,60.5,2.5,26.5,138.0,240.32,184.64
2016,7,18,7,0,447.0,71.0,2.7,27.0,185.0,314.2,245.27
2016,7,18,7,15,502.5,79.0,2.75,27.5,236.0,374.57,293.93
2016,7,18,7,30,558.0,87.0,2.8,28.0,287.0,439.29,344.32
2016,7,18,7,45,371.0,138.5,2.85,28.5,281.0,401.32,312.9
2016,7,18,8,0,184.0,190.0,2.9,29.0,275.0,332.71,257.09
2016,7,18,8,15,448.0,146.5,2.9,29.5,387.0,494.35,382.23
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,664.57,506.13
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,708.87,533.6
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,755.14,562.74
2016,7,18,9,15,774.0,112.0,2.95,31.5,644.5,794.72,586.33
2016,7,18,9,30,790.0,115.0,2.9,32.0,690.0,832.91,608.6
2016,7,18,9,45,421.0,231.0,2.9,32.5,539.5,641.96,472.62
2016,7,18,10,0,52.0,347.0,2.9,33.0,389.0,404.37,294.1
2016,7,18,10,15,117.0,385.5,2.9,33.5,485.0,514.67,373.11
2016,7,18,10,30,182.0,424.0,2.9,34.0,581.0,617.46,443.12
2016,7,18,10,45,231.0,431.5,2.9,34.5,637.5,672.66,479.45
2016,7,18,11,0,280.0,439.0,2.9,35.0,694.0,735.36,520.11
2016,7,18,11,15,565.5,286.0,2.9,35.0,818.0,866.28,614.09
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,982.7,688.69
2016,7,18,11,45,569.5,304.5,2.9,35.5,849.5,882.28,619.89
2016,7,18,12,0,288.0,476.0,2.9,36.0,757.0,766.19,534.71
2016,7,18,12,15,568.5,309.5,2.9,36.0,868.0,870.92,612.39
2016,7,18,12,30,849.0,143.0,2.9,36.0,979.0,960.71,670.93
2016,7,18,12,45,578.0,309.0,2.95,36.0,878.0,855.99,601.61
2016,7,18,13,0,307.0,475.0,3.0,36.0,777.0,749.48,524.62
2016,7,18,13,15,575.0,308.5,3.05,36.0,866.5,821.86,581.61
2016,7,18,13,30,843.0,142.0,3.1,36.0,956.0,880.62,622.53
2016,7,18,13,45,840.5,140.0,3.15,36.0,939.0,851.98,604.35
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,821.11,585.27
2016,7,18,14,15,832.0,136.5,3.25,36.0,897.5,785.82,563.15
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,748.78,539.71
2016,7,18,14,45,810.5,137.5,3.35,36.0,840.0,705.66,511.95
2016,7,18,15,0,795.0,140.0,3.4,36.0,807.0,662.84,482.44
2016,7,18,15,15,784.0,137.5,3.45,36.0,769.5,617.91,450.86
2016,7,18,15,30,773.0,135.0,3.5,36.0,732.0,572.48,418.17
2016,7,18,15,45,756.0,133.0,3.55,36.0,688.5,524.02,382.49
2016,7,18,16,0,739.0,131.0,3.6,36.0,645.0,476.06,346.28
2016,7,18,16,15,719.5,127.0,3.65,35.5,598.0,422.86,306.11
2016,7,18,16,30,700.0,123.0,3.7,35.0,551.0,373.68,267.7
2016,7,18,16,45,673.5,118.5,3.8,35.0,500.0,323.17,227.03
2016,7,18,17,0,647.0,114.0,3.9,35.0,449.0,275.02,187.65
2016,7,18,17,15,613.0,108.0,3.9,34.5,397.0,226.43,148.52
2016,7,18,17,30,579.0,102.0,3.9,34.0,345.0,181.41,112.91
2016,7,18,17,45,534.0,94.5,3.95,33.5,293.5,137.46,80.64
2016,7,18,18,0,489.0,87.0,4.0,33.0,242.0,98.56,55.99
2016,7,18,18,15,424.0,76.5,3.9,32.5,192.5,61.93,39.13
2016,7,18,18,30,359.0,66.0,3.8,32.0,143.0,48.35,34.6
2016,7,18,18,45,270.0,52.0,3.75,31.5,100.0,39.11,26.56
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,29.35,17.58
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.8,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,21.16,0.0
2016,7,19,6,15,167.5,31.5,1.35,26.0,56.5,107.99,71.84
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,194.33,143.7
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,259.07,197.79
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,332.22,257.18
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,391.86,304.5
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,455.57,353.02
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,512.53,394.8
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,570.09,435.57
2016,7,19,8,15,727.0,81.5,1.35,29.5,452.0,620.86,469.49
2016,7,19,8,30,753.0,85.0,1.4,30.0,504.0,671.97,502.18
2016,7,19,8,45,775.0,87.5,1.5,31.0,554.0,718.81,530.6
2016,7,19,9,0,797.0,90.0,1.6,32.0,604.0,760.29,554.87
2016,7,19,9,15,812.0,92.5,1.75,32.5,649.5,799.72,579.02
2016,7,19,9,30,827.0,95.0,1.9,33.0,695.0,837.64,601.97
2016,7,19,9,45,839.5,96.0,2.1,33.5,736.5,869.91,621.52
2016,7,19,10,0,852.0,97.0,2.3,34.0,778.0,900.12,639.68
2016,7,19,10,15,860.5,98.5,2.45,34.5,813.5,924.8,653.84
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,946.89,666.39
2016,7,19,10,45,875.5,101.5,2.8,35.5,877.5,964.27,676.4
2016,7,19,11,0,882.0,103.0,3.0,36.0,906.0,978.74,684.63
2016,7,19,11,15,886.0,104.0,3.15,36.0,928.0,987.2,690.22
2016,7,19,11,30,890.0,105.0,3.3,36.0,950.0,992.54,694.0
2016,7,19,11,45,891.0,107.0,3.45,36.5,963.5,992.79,693.24
2016,7,19,12,0,892.0,109.0,3.6,37.0,977.0,989.86,690.61
2016,7,19,12,15,893.0,109.0,3.75,37.0,983.5,981.82,686.3
2016,7,19,12,30,894.0,109.0,3.9,37.0,990.0,970.77,680.16
2016,7,19,12,45,892.5,109.5,4.05,37.0,988.0,954.89,670.99
2016,7,19,13,0,891.0,110.0,4.2,37.0,986.0,936.22,660.06
2016,7,19,13,15,889.5,109.5,4.25,37.0,976.5,913.9,646.29
2016,7,19,13,30,888.0,109.0,4.3,37.0,967.0,888.94,630.84
2016,7,19,13,45,883.0,109.5,4.4,37.5,949.0,859.39,611.29
2016,7,19,14,0,878.0,110.0,4.5,38.0,931.0,827.59,590.25
2016,7,19,14,15,872.5,109.0,4.55,37.5,906.5,791.9,568.79
2016,7,19,14,30,867.0,108.0,4.6,37.0,882.0,754.33,545.81
2016,7,19,14,45,858.5,107.0,4.65,37.0,850.0,712.9,518.82
2016,7,19,15,0,850.0,106.0,4.7,37.0,818.0,670.16,490.17
2016,7,19,15,15,681.5,188.0,4.7,36.5,741.5,596.59,436.29
2016,7,19,15,30,513.0,270.0,4.7,36.0,665.0,540.1,394.03
2016,7,19,15,45,559.5,234.0,4.75,36.0,642.0,506.72,370.24
2016,7,19,16,0,606.0,198.0,4.8,36.0,619.0,467.58,341.18
2016,7,19,16,15,536.0,203.5,4.8,35.5,556.0,410.43,298.55
2016,7,19,16,30,466.0,209.0,4.8,35.0,493.0,358.81,259.66
2016,7,19,16,45,461.5,189.5,4.8,35.0,450.0,314.29,224.48
2016,7,19,17,0,457.0,170.0,4.8,35.0,407.0,270.11,188.98
2016,7,19,17,15,524.5,133.5,4.7,34.5,376.0,228.47,153.09
2016,7,19,17,30,592.0,97.0,4.6,34.0,345.0,178.48,110.22
2016,7,19,17,45,549.5,88.5,4.6,33.5,292.5,133.27,76.85
2016,7,19,18,0,507.0,80.0,4.6,33.0,240.0,92.79,51.08
2016,7,19,18,15,463.5,69.0,4.35,32.5,193.0,54.92,33.67
2016,7,19,18,30,420.0,58.0,4.1,32.0,146.0,41.75,29.13
2016,7,19,18,45,320.5,46.5,3.95,31.5,102.0,34.76,22.97
2016,7,19,19,0,221.0,35.0,3.8,31.0,58.0,26.92,15.6
2016,7,19,19,15,110.5,17.5,3.7,30.5,29.0,13.59,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.5,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,59.0,16.0,1.7,25.0,18.0,38.21,0.0
2016,7,20,6,15,170.0,32.0,1.75,25.5,53.5,109.51,72.48
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,177.9,131.59
2016,7,20,6,45,378.0,56.5,1.85,26.5,137.0,244.6,187.22
2016,7,20,7,0,475.0,65.0,1.9,27.0,185.0,320.04,248.76
2016,7,20,7,15,530.0,72.5,1.9,27.5,237.0,380.7,297.3
2016,7,20,7,30,585.0,80.0,1.9,28.0,289.0,445.7,347.36
2016,7,20,7,45,631.0,83.5,1.9,28.5,343.0,504.39,391.03
2016,7,20,8,0,677.0,87.0,1.9,29.0,397.0,565.84,435.19
2016,7,20,8,15,705.0,91.5,1.95,29.5,449.5,615.9,469.67
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,668.81,504.12
2016,7,20,8,45,755.5,99.0,2.05,31.0,552.0,715.9,532.7
2016,7,20,9,0,778.0,102.0,2.1,32.0,602.0,762.5,560.3
2016,7,20,9,15,793.5,104.5,2.2,32.5,648.0,801.78,584.01
2016,7,20,9,30,809.0,107.0,2.3,33.0,694.0,839.6,606.54
2016,7,20,9,45,822.5,108.5,2.45,33.5,735.5,867.58,622.87
2016,7,20,10,0,836.0,110.0,2.6,34.0,777.0,898.78,641.29
2016,7,20,10,15,845.0,112.0,2.75,34.0,812.5,924.06,657.15
2016,7,20,10,30,854.0,114.0,2.9,34.0,848.0,946.8,671.48
2016,7,20,10,45,861.0,115.0,3.05,34.5,877.0,963.84,680.87
2016,7,20,11,0,868.0,116.0,3.2,35.0,906.0,978.02,688.53
2016,7,20,11,15,872.5,117.0,3.3,35.5,928.0,986.77,692.5
2016,7,20,11,30,877.0,118.0,3.4,36.0,950.0,992.45,694.67
2016,7,20,11,45,865.5,128.5,3.5,36.5,960.5,988.71,691.05
2016,7,20,12,0,854.0,139.0,3.6,37.0,971.0,981.73,685.57
2016,7,20,12,15,855.5,139.5,3.65,37.0,977.0,974.68,681.27
2016,7,20,12,30,857.0,140.0,3.7,37.0,983.0,964.72,675.24
2016,7,20,12,45,857.0,139.5,3.8,37.0,981.5,949.57,666.3
2016,7,20,13,0,857.0,139.0,3.9,37.0,980.0,931.76,655.72
2016,7,20,13,15,854.5,138.5,3.95,37.0,970.0,909.05,641.77
2016,7,20,13,30,852.0,138.0,4.0,37.0,960.0,883.89,626.25
2016,7,20,13,45,846.5,138.0,4.05,37.5,942.5,854.26,606.53
2016,7,20,14,0,841.0,138.0,4.1,38.0,925.0,822.52,585.45
2016,7,20,14,15,835.0,136.5,4.1,37.5,900.0,787.07,564.05
2016,7,20,14,30,829.0,135.0,4.1,37.0,875.0,749.86,541.26
2016,7,20,14,45,796.0,148.0,4.2,37.0,837.5,703.79,511.09
2016,7,20,15,0,763.0,161.0,4.3,37.0,800.0,659.37,479.88
2016,7,20,15,15,751.0,158.0,4.3,37.0,762.5,614.61,448.13
2016,7,20,15,30,739.0,155.0,4.3,37.0,725.0,569.53,415.47
2016,7,20,15,45,717.5,154.5,4.3,37.0,681.0,518.59,377.94
2016,7,20,16,0,696.0,154.0,4.3,37.0,637.0,471.19,342.07
2016,7,20,16,15,675.0,149.0,4.25,36.5,590.0,421.28,304.25
2016,7,20,16,30,654.0,144.0,4.2,36.0,543.0,372.82,266.56
2016,7,20,16,45,626.5,138.5,4.2,36.0,492.5,323.43,227.06
2016,7,20,17,0,599.0,133.0,4.2,36.0,442.0,276.6,189.12
2016,7,20,17,15,563.0,125.5,4.1,35.5,390.0,228.85,151.21
2016,7,20,17,30,527.0,118.0,4.0,35.0,338.0,185.34,117.35
2016,7,20,17,45,483.0,107.5,3.95,34.5,287.0,141.39,85.46
2016,7,20,18,0,439.0,97.0,3.9,34.0,236.0,102.22,60.63
2016,7,20,18,15,372.5,85.0,3.6,33.5,187.0,66.38,43.82
2016,7,20,18,30,306.0,73.0,3.3,33.0,138.0,54.0,39.08
2016,7,20,18,45,221.0,56.0,3.0,32.5,96.0,42.47,29.13
2016,7,20,19,0,136.0,39.0,2.7,32.0,54.0,32.01,19.43
2016,7,20,19,15,68.0,19.5,2.7,31.5,27.0,16.45,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,7.37,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,41.06,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,120.96,79.41
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,195.67,144.77
2016,7,21,6,45,432.0,51.0,2.8,26.5,141.0,261.44,200.49
2016,7,21,7,0,523.0,59.0,2.9,27.0,190.0,335.79,261.92
2016,7,21,7,15,575.5,65.5,2.8,28.0,242.5,396.13,310.08
2016,7,21,7,30,628.0,72.0,2.7,29.0,295.0,460.57,359.28
2016,7,21,7,45,669.0,76.0,2.6,30.0,349.5,518.58,401.62
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,576.96,442.48
2016,7,21,8,15,736.0,84.0,2.3,31.5,456.5,628.72,476.6
2016,7,21,8,30,762.0,88.0,2.1,32.0,509.0,680.78,508.87
2016,7,21,8,45,782.5,91.0,1.9,32.5,559.5,727.38,536.22
2016,7,21,9,0,803.0,94.0,1.7,33.0,610.0,773.29,562.09
2016,7,21,9,15,817.5,96.5,1.7,33.5,656.0,807.6,581.33
2016,7,21,9,30,832.0,99.0,1.7,34.0,702.0,845.25,602.54
2016,7,21,9,45,843.0,101.5,1.75,35.0,743.5,877.94,619.51
2016,7,21,10,0,854.0,104.0,1.8,36.0,785.0,908.44,634.93
2016,7,21,10,15,862.5,105.5,1.95,36.0,820.5,933.14,650.35
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,955.22,664.24
