Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,972.14,673.61
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,986.1,681.23
2016,7,21,11,15,886.5,112.0,2.45,37.0,936.0,994.98,686.31
2016,7,21,11,30,891.0,113.0,2.5,37.0,958.0,1000.75,689.65
2016,7,21,11,45,892.0,115.0,2.65,37.5,971.5,1000.91,689.15
2016,7,21,12,0,893.0,117.0,2.8,38.0,985.0,997.89,686.8
2016,7,21,12,15,894.0,117.0,2.9,38.0,991.5,989.75,682.42
2016,7,21,12,30,895.0,117.0,3.0,38.0,998.0,978.59,676.26
2016,7,21,12,45,894.5,117.0,3.1,38.5,996.0,963.06,666.05
2016,7,21,13,0,894.0,117.0,3.2,39.0,994.0,944.71,654.16
2016,7,21,13,15,892.0,116.5,3.25,39.0,984.5,921.77,640.48
2016,7,21,13,30,890.0,116.0,3.3,39.0,975.0,896.22,625.15
2016,7,21,13,45,889.0,113.5,3.4,39.0,958.0,867.11,607.8
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,835.53,588.73
2016,7,21,14,15,883.0,109.5,3.55,39.0,916.0,799.36,566.3
2016,7,21,14,30,878.0,108.0,3.6,39.0,891.0,761.25,542.42
2016,7,21,14,45,871.5,106.0,3.65,39.0,859.5,719.82,516.1
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,676.91,488.03
2016,7,21,15,15,855.5,102.0,3.7,38.5,789.5,630.82,456.65
2016,7,21,15,30,846.0,100.0,3.7,38.0,751.0,583.9,423.79
2016,7,21,15,45,833.5,97.5,3.7,38.0,708.0,534.31,387.25
2016,7,21,16,0,821.0,95.0,3.7,38.0,665.0,484.6,349.66
2016,7,21,16,15,804.5,92.5,3.65,37.5,617.0,433.26,310.49
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,378.59,267.82
2016,7,21,16,45,766.5,86.5,3.6,37.0,517.5,326.27,225.39
2016,7,21,17,0,745.0,83.0,3.6,37.0,466.0,275.7,183.69
2016,7,21,17,15,715.5,78.5,3.5,36.5,413.0,224.42,142.01
2016,7,21,17,30,686.0,74.0,3.4,36.0,360.0,176.16,103.6
2016,7,21,17,45,645.0,69.0,3.35,35.5,306.5,126.16,66.89
2016,7,21,18,0,604.0,64.0,3.3,35.0,253.0,83.64,40.79
2016,7,21,18,15,543.5,57.0,2.9,34.0,202.0,43.88,25.25
2016,7,21,18,30,483.0,50.0,2.5,33.0,151.0,34.89,23.31
2016,7,21,18,45,389.0,40.0,2.15,32.5,106.0,29.11,18.21
2016,7,21,19,0,295.0,30.0,1.8,32.0,61.0,22.9,12.25
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.5,11.31,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,45.79,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,127.3,82.72
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,201.54,148.65
2016,7,22,6,45,453.0,47.5,2.3,27.0,140.5,265.91,202.98
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,338.36,262.09
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,398.43,309.53
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,462.59,357.77
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,517.99,397.57
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,577.64,438.53
2016,7,22,8,15,744.5,79.5,1.85,32.5,454.5,628.84,472.58
2016,7,22,8,30,770.0,83.0,1.9,33.0,507.0,680.31,505.36
2016,7,22,8,45,791.0,85.0,2.0,33.5,557.5,726.47,534.15
2016,7,22,9,0,812.0,87.0,2.1,34.0,608.0,767.23,558.91
2016,7,22,9,15,826.5,89.5,2.2,34.5,654.5,806.81,582.61
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,844.8,605.01
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,877.16,623.58
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,907.36,640.7
2016,7,22,10,15,872.5,97.0,2.55,36.5,819.5,932.89,654.4
2016,7,22,10,30,881.0,99.0,2.6,37.0,855.0,955.76,666.44
2016,7,22,10,45,887.5,100.0,2.65,37.5,884.0,972.83,674.89
2016,7,22,11,0,894.0,101.0,2.7,38.0,913.0,986.93,681.61
2016,7,22,11,15,898.0,102.0,2.75,38.0,935.0,995.5,686.47
2016,7,22,11,30,902.0,103.0,2.8,38.0,957.0,1000.92,689.55
2016,7,22,11,45,899.0,107.5,2.85,38.5,970.0,999.76,687.29
2016,7,22,12,0,896.0,112.0,2.9,39.0,983.0,995.35,683.22
2016,7,22,12,15,897.5,112.0,2.95,39.0,989.5,987.73,678.75
2016,7,22,12,30,899.0,112.0,3.0,39.0,996.0,977.05,672.51
2016,7,22,12,45,898.5,112.0,3.05,39.5,994.0,961.49,661.96
2016,7,22,13,0,898.0,112.0,3.1,40.0,992.0,943.08,649.75
2016,7,22,13,15,896.0,111.5,3.15,40.0,982.5,920.07,636.11
2016,7,22,13,30,894.0,111.0,3.2,40.0,973.0,894.41,620.82
2016,7,22,13,45,890.5,110.5,3.25,40.0,955.5,864.93,603.07
2016,7,22,14,0,887.0,110.0,3.3,40.0,938.0,833.1,583.74
2016,7,22,14,15,882.0,109.0,3.3,40.0,913.5,797.4,561.55
2016,7,22,14,30,877.0,108.0,3.3,40.0,889.0,759.75,537.95
2016,7,22,14,45,862.0,110.5,3.35,40.0,855.5,716.4,510.6
2016,7,22,15,0,847.0,113.0,3.4,40.0,822.0,672.23,481.55
2016,7,22,15,15,837.0,111.0,3.4,39.5,784.0,626.53,450.68
2016,7,22,15,30,827.0,109.0,3.4,39.0,746.0,580.07,418.39
2016,7,22,15,45,814.0,106.5,3.4,39.0,702.5,531.02,382.52
2016,7,22,16,0,801.0,104.0,3.4,39.0,659.0,478.35,343.23
2016,7,22,16,15,784.0,101.0,3.4,38.5,611.0,427.05,304.47
2016,7,22,16,30,767.0,98.0,3.4,38.0,563.0,376.62,265.17
2016,7,22,16,45,743.5,94.5,3.4,38.0,512.0,324.69,223.41
2016,7,22,17,0,720.0,91.0,3.4,38.0,461.0,274.76,182.61
2016,7,22,17,15,689.0,86.5,3.3,37.5,408.0,221.29,139.77
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,173.98,102.49
2016,7,22,17,45,614.0,76.0,3.15,36.5,301.5,127.26,68.72
2016,7,22,18,0,570.0,70.0,3.1,36.0,248.0,85.41,43.35
2016,7,22,18,15,508.0,62.0,2.75,35.0,197.5,46.69,32.96
2016,7,22,18,30,446.0,54.0,2.4,34.0,147.0,38.49,26.14
2016,7,22,18,45,349.5,43.0,2.05,33.5,102.5,31.96,20.42
2016,7,22,19,0,253.0,32.0,1.7,33.0,58.0,24.95,13.68
2016,7,22,19,15,126.5,16.0,1.75,32.5,29.0,12.44,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,33.83,0.0
2016,7,23,6,15,188.0,28.5,2.6,25.5,51.5,110.41,70.68
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,179.15,132.01
2016,7,23,6,45,385.5,54.5,2.65,27.0,134.0,244.13,186.51
2016,7,23,7,0,471.0,65.0,2.7,28.0,181.0,316.3,245.46
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.0,376.98,294.18
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,441.98,344.26
2016,7,23,7,45,624.5,85.5,2.3,30.0,339.0,500.65,387.09
2016,7,23,8,0,669.0,90.0,2.2,31.0,393.0,561.97,430.02
2016,7,23,8,15,697.0,94.5,2.2,31.5,445.5,613.89,465.78
2016,7,23,8,30,725.0,99.0,2.2,32.0,498.0,664.15,498.09
2016,7,23,8,45,750.5,101.0,2.2,33.0,548.5,712.24,527.0
2016,7,23,9,0,776.0,103.0,2.2,34.0,599.0,760.05,554.96
2016,7,23,9,15,791.5,106.0,2.25,34.5,645.5,799.89,578.53
2016,7,23,9,30,807.0,109.0,2.3,35.0,692.0,838.27,600.87
2016,7,23,9,45,822.5,109.5,2.35,35.5,734.0,866.91,616.71
2016,7,23,10,0,838.0,110.0,2.4,36.0,776.0,898.93,634.67
2016,7,23,10,15,847.0,111.5,2.45,36.0,812.0,923.77,649.3
2016,7,23,10,30,856.0,113.0,2.5,36.0,848.0,946.06,662.41
2016,7,23,10,45,865.0,113.0,2.65,36.5,877.5,964.07,672.38
2016,7,23,11,0,874.0,113.0,2.8,37.0,907.0,979.26,680.66
2016,7,23,11,15,879.0,114.0,2.9,37.5,929.0,988.59,684.97
2016,7,23,11,30,884.0,115.0,3.0,38.0,951.0,994.82,687.5
2016,7,23,11,45,887.0,115.0,3.1,38.5,965.5,994.93,686.38
2016,7,23,12,0,890.0,115.0,3.2,39.0,980.0,991.91,683.46
2016,7,23,12,15,891.5,115.5,3.25,39.0,986.5,984.79,679.22
2016,7,23,12,30,893.0,116.0,3.3,39.0,993.0,974.62,673.21
2016,7,23,12,45,893.0,115.5,3.4,39.0,991.5,959.09,664.29
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,940.73,653.64
2016,7,23,13,15,891.0,114.5,3.55,39.0,980.5,917.77,639.82
2016,7,23,13,30,889.0,114.0,3.6,39.0,971.0,892.2,624.35
2016,7,23,13,45,885.5,113.5,3.65,39.5,953.0,862.8,605.12
2016,7,23,14,0,882.0,113.0,3.7,40.0,935.0,831.07,584.39
2016,7,23,14,15,876.5,111.5,3.7,39.5,910.0,794.64,562.75
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,756.3,539.62
2016,7,23,14,45,856.0,113.0,3.7,39.0,851.5,713.6,512.2
2016,7,23,15,0,841.0,116.0,3.7,39.0,818.0,670.07,482.96
2016,7,23,15,15,830.5,114.0,3.7,39.0,780.0,624.26,450.8
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,577.76,417.4
2016,7,23,15,45,806.5,109.5,3.75,39.0,698.5,525.43,379.3
2016,7,23,16,0,793.0,107.0,3.8,39.0,655.0,476.15,342.25
2016,7,23,16,15,775.5,103.5,3.8,38.5,607.0,424.55,303.14
2016,7,23,16,30,758.0,100.0,3.8,38.0,559.0,373.88,263.57
2016,7,23,16,45,734.5,96.0,3.8,38.0,508.0,321.96,221.73
2016,7,23,17,0,711.0,92.0,3.8,38.0,457.0,272.04,180.89
2016,7,23,17,15,679.5,87.5,3.75,37.5,404.0,218.88,138.29
2016,7,23,17,30,648.0,83.0,3.7,37.0,351.0,171.99,101.4
2016,7,23,17,45,604.0,77.0,3.65,36.5,298.0,125.83,68.13
2016,7,23,18,0,560.0,71.0,3.6,36.0,245.0,84.55,43.31
2016,7,23,18,15,497.5,62.5,3.3,35.0,194.5,46.02,32.4
2016,7,23,18,30,435.0,54.0,3.0,34.0,144.0,38.6,26.22
2016,7,23,18,45,339.0,43.0,2.75,33.5,100.0,32.07,20.49
2016,7,23,19,0,243.0,32.0,2.5,33.0,56.0,24.64,13.34
2016,7,23,19,15,121.5,16.0,2.6,32.5,28.0,12.47,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,28.48,0.0
2016,7,24,6,15,169.0,29.0,2.65,25.5,49.5,104.8,66.1
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,172.98,127.26
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.5,236.2,180.71
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,311.18,242.45
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.5,372.0,291.68
2016,7,24,7,30,569.0,83.0,2.7,28.0,282.0,437.27,342.56
2016,7,24,7,45,616.5,87.0,2.65,29.0,336.5,496.74,386.6
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,559.12,431.02
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.0,611.2,467.15
2016,7,24,8,30,721.0,100.0,2.5,31.0,495.0,661.59,499.84
2016,7,24,8,45,747.5,101.5,2.45,32.0,546.0,709.78,528.92
2016,7,24,9,0,774.0,103.0,2.4,33.0,597.0,757.75,557.01
2016,7,24,9,15,789.5,106.0,2.35,33.5,643.5,797.55,580.1
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,835.88,601.85
2016,7,24,9,45,819.5,110.0,2.3,34.5,731.5,864.13,617.13
2016,7,24,10,0,834.0,111.0,2.3,35.0,773.0,895.71,634.49
2016,7,24,10,15,843.0,113.0,2.3,35.5,808.5,921.01,647.68
2016,7,24,10,30,852.0,115.0,2.3,36.0,844.0,943.76,659.27
2016,7,24,10,45,859.0,116.0,2.35,36.5,873.0,960.81,667.77
2016,7,24,11,0,866.0,117.0,2.4,37.0,902.0,975.0,674.61
2016,7,24,11,15,870.0,118.0,2.45,37.0,924.0,983.26,679.31
2016,7,24,11,30,874.0,119.0,2.5,37.0,946.0,988.45,682.3
2016,7,24,11,45,873.0,122.5,2.6,37.5,959.0,988.1,681.05
2016,7,24,12,0,872.0,126.0,2.7,38.0,972.0,984.6,678.0
2016,7,24,12,15,873.0,126.0,2.7,38.0,978.5,976.54,672.85
2016,7,24,12,30,874.0,126.0,2.7,38.0,985.0,965.5,666.01
2016,7,24,12,45,871.5,127.5,2.75,38.5,982.5,949.72,655.36
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,931.22,643.14
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.0,908.67,629.45
2016,7,24,13,30,865.0,128.0,2.8,39.0,960.0,883.58,614.21
2016,7,24,13,45,860.0,127.5,2.85,39.0,942.0,853.47,596.1
2016,7,24,14,0,855.0,127.0,2.9,39.0,924.0,821.2,576.52
2016,7,24,14,15,849.0,126.0,2.9,38.5,899.0,785.64,555.59
2016,7,24,14,30,843.0,125.0,2.9,38.0,874.0,748.28,533.23
2016,7,24,14,45,824.0,129.5,2.9,38.0,840.0,705.06,505.63
2016,7,24,15,0,805.0,134.0,2.9,38.0,806.0,659.5,474.54
2016,7,24,15,15,794.0,131.5,2.9,38.0,768.0,613.95,442.79
2016,7,24,15,30,783.0,129.0,2.9,38.0,730.0,567.88,409.92
2016,7,24,15,45,765.5,127.0,2.9,38.0,686.0,518.51,373.91
2016,7,24,16,0,748.0,125.0,2.9,38.0,642.0,469.68,337.38
2016,7,24,16,15,728.5,121.5,2.9,37.5,594.0,419.41,299.55
2016,7,24,16,30,709.0,118.0,2.9,37.0,546.0,367.1,259.22
2016,7,24,16,45,678.5,115.0,2.95,37.0,494.5,316.03,218.57
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,267.77,179.57
2016,7,24,17,15,614.5,105.5,3.0,36.5,391.0,218.82,140.65
2016,7,24,17,30,581.0,99.0,3.0,36.0,339.0,173.41,105.34
2016,7,24,17,45,529.0,92.5,3.0,36.0,286.0,129.63,74.19
2016,7,24,18,0,477.0,86.0,3.0,36.0,233.0,91.72,51.7
2016,7,24,18,15,412.5,75.0,2.85,35.5,184.0,55.62,40.19
2016,7,24,18,30,348.0,64.0,2.7,35.0,135.0,47.14,33.07
2016,7,24,18,45,254.0,49.0,2.55,34.5,92.5,37.02,24.35
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,26.32,14.44
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,13.33,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.91,0.0
2016,7,25,6,15,5.0,25.5,2.05,26.0,26.0,27.33,13.52
2016,7,25,6,30,10.0,46.0,2.0,26.0,47.0,51.53,35.13
2016,7,25,6,45,29.5,70.5,2.0,26.5,77.0,90.53,67.12
2016,7,25,7,0,49.0,95.0,2.0,27.0,107.0,127.6,97.42
2016,7,25,7,15,77.5,116.0,2.0,27.0,140.5,166.41,128.96
2016,7,25,7,30,106.0,137.0,2.0,27.0,174.0,214.61,167.33
2016,7,25,7,45,255.0,152.0,2.0,27.5,261.5,334.22,261.23
2016,7,25,8,0,404.0,167.0,2.0,28.0,349.0,467.75,361.77
2016,7,25,8,15,437.5,179.0,1.9,28.0,399.0,520.48,399.09
2016,7,25,8,30,471.0,191.0,1.8,28.0,449.0,574.8,436.95
2016,7,25,8,45,508.5,195.5,1.75,28.5,498.5,625.23,470.68
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,676.88,504.35
2016,7,25,9,15,567.0,207.0,1.6,29.5,593.0,718.12,529.37
2016,7,25,9,30,588.0,214.0,1.5,30.0,638.0,762.11,555.48
2016,7,25,9,45,626.5,207.0,1.4,30.5,682.5,803.16,579.67
2016,7,25,10,0,665.0,200.0,1.3,31.0,727.0,843.73,602.01
2016,7,25,10,15,677.5,203.5,1.35,31.5,762.5,870.14,616.57
2016,7,25,10,30,690.0,207.0,1.4,32.0,798.0,894.52,629.95
2016,7,25,10,45,718.0,197.5,1.45,33.0,831.0,918.06,641.47
2016,7,25,11,0,746.0,188.0,1.5,34.0,864.0,935.93,649.44
2016,7,25,11,15,752.5,189.5,1.65,34.5,886.0,945.77,655.14
2016,7,25,11,30,759.0,191.0,1.8,35.0,908.0,952.87,659.25
2016,7,25,11,45,785.0,176.5,1.95,35.5,928.5,960.31,663.6
2016,7,25,12,0,811.0,162.0,2.1,36.0,949.0,964.87,666.19
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.5,957.56,661.06
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,947.4,654.34
2016,7,25,12,45,819.0,159.5,2.45,37.5,962.0,933.87,646.03
2016,7,25,13,0,824.0,156.0,2.6,38.0,962.0,914.4,634.01
2016,7,25,13,15,821.5,155.5,2.7,38.0,952.5,892.18,621.2
2016,7,25,13,30,819.0,155.0,2.8,38.0,943.0,869.47,608.03
2016,7,25,13,45,817.5,152.0,2.9,38.0,926.5,840.44,590.72
2016,7,25,14,0,816.0,149.0,3.0,38.0,910.0,809.2,571.88
2016,7,25,14,15,810.0,147.5,3.1,38.0,885.0,773.76,550.12
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,736.66,527.03
2016,7,25,14,45,410.5,212.0,3.35,38.0,576.5,485.89,352.4
2016,7,25,15,0,17.0,278.0,3.5,38.0,293.0,276.46,197.44
2016,7,25,15,15,12.5,242.5,3.6,37.5,253.5,239.18,171.83
2016,7,25,15,30,8.0,207.0,3.7,37.0,214.0,202.41,145.78
2016,7,25,15,45,10.5,215.5,3.8,37.0,223.5,210.69,152.26
2016,7,25,16,0,13.0,224.0,3.9,37.0,233.0,218.41,158.29
2016,7,25,16,15,49.0,243.5,4.0,36.5,273.5,244.9,178.41
2016,7,25,16,30,85.0,263.0,4.1,36.0,314.0,270.11,197.13
2016,7,25,16,45,65.0,232.0,4.2,35.5,269.0,230.6,168.65
2016,7,25,17,0,45.0,201.0,4.3,35.0,224.0,193.46,141.83
2016,7,25,17,15,54.5,181.5,4.25,34.5,206.5,174.42,127.58
2016,7,25,17,30,64.0,162.0,4.2,34.0,189.0,154.37,112.3
2016,7,25,17,45,52.0,139.0,4.2,33.5,159.0,128.31,93.2
2016,7,25,18,0,40.0,116.0,4.2,33.0,129.0,103.75,75.26
2016,7,25,18,15,27.0,93.0,4.05,32.0,101.0,80.76,61.67
2016,7,25,18,30,14.0,70.0,3.9,31.0,73.0,64.1,47.72
2016,7,25,18,45,7.0,47.5,3.8,30.5,49.0,44.27,30.73
2016,7,25,19,0,0.0,25.0,3.7,30.0,25.0,24.08,12.89
2016,7,25,19,15,0.0,12.5,3.6,29.5,12.5,12.06,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,9.33,0.0
2016,7,26,6,15,62.0,29.5,2.25,25.0,38.0,58.33,33.85
2016,7,26,6,30,115.0,52.0,2.3,25.0,68.0,113.26,82.68
2016,7,26,6,45,118.0,75.0,2.4,25.5,97.5,140.01,106.44
2016,7,26,7,0,121.0,98.0,2.5,26.0,127.0,171.85,133.27
2016,7,26,7,15,170.0,114.5,2.5,26.0,167.0,219.62,172.49
2016,7,26,7,30,219.0,131.0,2.5,26.0,207.0,279.47,220.39
2016,7,26,7,45,138.5,154.5,2.55,26.5,206.0,257.11,201.3
2016,7,26,8,0,58.0,178.0,2.6,27.0,205.0,226.72,175.34
2016,7,26,8,15,187.5,197.5,2.6,27.0,297.5,347.86,270.7
2016,7,26,8,30,317.0,217.0,2.6,27.0,390.0,480.03,370.62
2016,7,26,8,45,235.5,253.0,2.65,27.5,388.5,466.45,356.23
2016,7,26,9,0,154.0,289.0,2.7,28.0,387.0,436.98,330.87
2016,7,26,9,15,378.0,247.0,2.7,28.0,512.5,601.06,454.47
2016,7,26,9,30,602.0,205.0,2.7,28.0,638.0,764.45,571.51
2016,7,26,9,45,627.0,205.0,2.75,28.5,680.0,801.02,593.69
2016,7,26,10,0,652.0,205.0,2.8,29.0,722.0,836.54,615.31
2016,7,26,10,15,664.0,209.0,2.8,29.0,757.0,862.75,631.32
2016,7,26,10,30,676.0,213.0,2.8,29.0,792.0,886.95,646.04
2016,7,26,10,45,692.5,211.5,2.8,29.5,822.0,907.57,657.11
2016,7,26,11,0,709.0,210.0,2.8,30.0,852.0,925.99,666.77
2016,7,26,11,15,402.0,336.5,2.8,30.0,703.0,753.29,545.46
2016,7,26,11,30,95.0,463.0,2.8,30.0,554.0,558.83,403.38
2016,7,26,11,45,55.0,370.0,2.8,30.5,423.0,422.7,307.85
2016,7,26,12,0,15.0,277.0,2.8,31.0,292.0,285.04,207.95
2016,7,26,12,15,17.5,307.5,2.8,31.0,325.0,316.82,231.26
2016,7,26,12,30,20.0,338.0,2.8,31.0,358.0,348.25,253.67
2016,7,26,12,45,63.0,413.5,2.8,31.0,476.0,463.81,336.58
2016,7,26,13,0,106.0,489.0,2.8,31.0,594.0,573.42,412.63
2016,7,26,13,15,432.0,341.5,2.8,31.0,758.0,722.78,524.33
2016,7,26,13,30,758.0,194.0,2.8,31.0,922.0,852.25,615.87
2016,7,26,13,45,520.5,322.5,2.85,31.0,818.5,749.62,542.52
2016,7,26,14,0,283.0,451.0,2.9,31.0,715.0,656.26,473.33
2016,7,26,14,15,255.0,443.5,2.9,31.0,676.5,614.06,444.73
2016,7,26,14,30,227.0,436.0,2.9,31.0,638.0,576.25,418.53
2016,7,26,14,45,303.0,396.5,2.9,31.0,655.5,579.09,422.76
2016,7,26,15,0,379.0,357.0,2.9,31.0,673.0,578.55,423.94
2016,7,26,15,15,200.5,318.0,2.85,30.5,485.0,417.77,308.75
2016,7,26,15,30,22.0,279.0,2.8,30.0,297.0,276.94,204.87
2016,7,26,15,45,354.0,214.5,2.8,30.0,460.0,376.27,281.97
2016,7,26,16,0,686.0,150.0,2.8,30.0,623.0,457.22,339.7
2016,7,26,16,15,665.5,145.5,2.75,29.5,576.0,408.35,301.21
2016,7,26,16,30,645.0,141.0,2.7,29.0,529.0,360.9,263.4
2016,7,26,16,45,624.5,132.5,2.7,29.0,480.0,311.56,222.98
2016,7,26,17,0,604.0,124.0,2.7,29.0,431.0,264.06,183.48
2016,7,26,17,15,569.0,116.5,2.6,28.5,379.5,216.32,144.64
2016,7,26,17,30,534.0,109.0,2.5,28.0,328.0,172.33,109.76
2016,7,26,17,45,489.0,99.5,2.4,28.0,276.5,129.87,78.69
2016,7,26,18,0,444.0,90.0,2.3,28.0,225.0,91.45,54.93
2016,7,26,18,15,378.5,78.0,2.1,27.5,176.5,56.03,41.99
2016,7,26,18,30,313.0,66.0,1.9,27.0,128.0,48.86,35.73
2016,7,26,18,45,228.0,49.5,1.7,26.5,87.5,37.55,25.7
2016,7,26,19,0,143.0,33.0,1.5,26.0,47.0,25.6,14.23
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.5,16.22,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,6.44,0.0
2016,7,27,6,15,46.0,30.0,0.8,24.0,36.0,53.97,30.57
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,101.57,73.89
2016,7,27,6,45,155.5,76.0,1.2,24.5,108.5,163.13,124.65
2016,7,27,7,0,221.0,98.0,1.4,25.0,151.0,225.64,175.86
2016,7,27,7,15,278.0,115.0,1.45,25.5,199.5,283.63,222.51
2016,7,27,7,30,335.0,132.0,1.5,26.0,248.0,346.88,271.93
2016,7,27,7,45,384.0,144.0,1.55,26.5,299.0,412.21,321.3
2016,7,27,8,0,433.0,156.0,1.6,27.0,350.0,473.88,366.6
2016,7,27,8,15,468.0,166.0,1.6,27.5,400.0,526.65,403.86
2016,7,27,8,30,503.0,176.0,1.6,28.0,450.0,581.09,441.28
2016,7,27,8,45,534.0,182.5,1.65,28.5,499.0,629.83,474.06
2016,7,27,9,0,565.0,189.0,1.7,29.0,548.0,679.28,506.62
2016,7,27,9,15,401.5,259.0,1.75,29.0,524.5,633.54,469.55
2016,7,27,9,30,238.0,329.0,1.8,29.0,501.0,558.72,412.66
2016,7,27,9,45,212.0,354.5,1.85,29.5,514.5,566.69,416.19
2016,7,27,10,0,186.0,380.0,1.9,30.0,528.0,572.46,417.6
2016,7,27,10,15,426.5,300.0,2.0,30.0,658.5,731.7,532.81
2016,7,27,10,30,667.0,220.0,2.1,30.0,789.0,885.19,638.01
2016,7,27,10,45,353.0,301.5,2.25,30.5,604.0,669.22,486.1
2016,7,27,11,0,39.0,383.0,2.4,31.0,419.0,424.99,307.61
2016,7,27,11,15,33.5,377.0,2.5,31.0,408.0,411.88,299.16
2016,7,27,11,30,28.0,371.0,2.6,31.0,397.0,398.75,289.66
2016,7,27,11,45,332.5,328.0,2.75,31.0,649.5,669.53,488.29
2016,7,27,12,0,637.0,285.0,2.9,31.0,902.0,919.56,659.52
2016,7,27,12,15,542.0,359.0,2.95,31.0,886.5,891.69,635.86
2016,7,27,12,30,447.0,433.0,3.0,31.0,871.0,861.81,613.15
2016,7,27,12,45,547.0,356.5,3.15,31.0,892.0,870.76,623.84
2016,7,27,13,0,647.0,280.0,3.3,31.0,913.0,874.06,630.49
2016,7,27,13,15,644.0,279.0,3.35,31.0,903.5,852.6,616.54
2016,7,27,13,30,641.0,278.0,3.4,31.0,894.0,829.41,601.53
2016,7,27,13,45,639.5,273.0,3.45,31.0,877.5,802.13,583.78
2016,7,27,14,0,638.0,268.0,3.5,31.0,861.0,773.28,564.79
2016,7,27,14,15,559.0,311.0,3.5,31.0,820.0,727.96,531.91
2016,7,27,14,30,480.0,354.0,3.5,31.0,779.0,684.64,500.29
2016,7,27,14,45,566.5,287.0,3.5,31.0,770.5,662.99,487.9
2016,7,27,15,0,653.0,220.0,3.5,31.0,762.0,632.33,468.48
2016,7,27,15,15,367.0,284.5,3.45,31.0,587.0,483.48,358.61
2016,7,27,15,30,81.0,349.0,3.4,31.0,412.0,368.46,271.72
2016,7,27,15,45,223.5,315.5,3.35,31.0,472.5,403.69,299.19
2016,7,27,16,0,366.0,282.0,3.3,31.0,533.0,424.57,314.05
2016,7,27,16,15,453.5,233.5,3.15,30.5,521.5,395.07,291.39
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,360.32,263.17
2016,7,27,16,45,482.5,179.5,2.85,30.0,449.5,306.4,220.81
2016,7,27,17,0,424.0,174.0,2.7,30.0,389.0,258.36,183.15
2016,7,27,17,15,381.5,164.5,2.3,29.5,341.5,216.43,150.45
2016,7,27,17,30,339.0,155.0,1.9,29.0,294.0,183.26,125.44
2016,7,27,17,45,302.0,137.0,1.55,29.0,247.0,143.83,96.73
2016,7,27,18,0,265.0,119.0,1.2,29.0,200.0,108.44,73.54
2016,7,27,18,15,209.5,100.0,1.1,28.5,155.5,77.1,59.38
2016,7,27,18,30,154.0,81.0,1.0,28.0,111.0,63.58,47.82
2016,7,27,18,45,95.5,57.5,0.9,27.5,74.0,48.27,34.38
2016,7,27,19,0,37.0,34.0,0.8,27.0,37.0,29.46,16.91
2016,7,27,19,15,18.5,17.0,0.8,26.5,18.5,16.71,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.85,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,70.84,40.08
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,132.7,96.81
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,201.33,154.04
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,272.88,213.21
2016,7,28,7,15,421.0,87.5,2.95,26.0,213.5,332.8,262.67
2016,7,28,7,30,481.0,98.0,3.0,26.0,264.0,398.0,314.96
2016,7,28,7,45,535.5,103.5,3.15,26.5,317.5,462.65,364.89
2016,7,28,8,0,590.0,109.0,3.3,27.0,371.0,527.96,413.98
2016,7,28,8,15,621.5,115.0,3.25,27.5,423.0,580.88,451.88
2016,7,28,8,30,653.0,121.0,3.2,28.0,475.0,634.75,489.39
2016,7,28,8,45,467.0,197.0,3.2,28.5,463.0,593.18,452.88
2016,7,28,9,0,281.0,273.0,3.2,29.0,451.0,531.3,401.69
2016,7,28,9,15,517.5,201.5,3.1,29.0,561.0,668.82,505.11
2016,7,28,9,30,754.0,130.0,3.0,29.0,671.0,811.82,603.68
2016,7,28,9,45,772.0,130.5,2.9,29.5,713.5,846.62,622.77
2016,7,28,10,0,790.0,131.0,2.8,30.0,756.0,879.73,641.21
2016,7,28,10,15,800.0,133.5,2.75,30.5,791.5,905.53,654.96
2016,7,28,10,30,810.0,136.0,2.7,31.0,827.0,928.9,667.07
2016,7,28,10,45,819.5,136.5,2.7,31.5,856.5,941.4,672.58
2016,7,28,11,0,829.0,137.0,2.7,32.0,886.0,956.97,680.19
2016,7,28,11,15,834.0,138.0,2.75,32.0,908.0,965.81,685.36
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,971.68,688.82
2016,7,28,11,45,845.0,138.0,2.85,32.0,945.0,973.54,689.88
2016,7,28,12,0,851.0,137.0,2.9,32.0,960.0,972.39,689.18
2016,7,28,12,15,852.0,137.5,2.95,32.0,966.5,964.83,684.54
2016,7,28,12,30,853.0,138.0,3.0,32.0,973.0,954.35,678.18
2016,7,28,12,45,853.0,138.0,3.1,32.5,971.5,939.61,668.19
2016,7,28,13,0,853.0,138.0,3.2,33.0,970.0,922.15,656.53
2016,7,28,13,15,851.0,137.5,3.25,33.0,960.5,899.75,642.73
2016,7,28,13,30,849.0,137.0,3.3,33.0,951.0,874.86,627.33
2016,7,28,13,45,845.0,135.5,3.4,33.0,933.5,844.92,608.84
2016,7,28,14,0,841.0,134.0,3.5,33.0,916.0,812.8,588.79
2016,7,28,14,15,835.0,132.5,3.55,32.5,891.0,777.06,567.06
2016,7,28,14,30,829.0,131.0,3.6,32.0,866.0,739.55,543.86
2016,7,28,14,45,821.0,129.5,3.7,32.0,834.0,699.03,517.38
2016,7,28,15,0,813.0,128.0,3.8,32.0,802.0,657.24,487.92
2016,7,28,15,15,802.0,125.5,3.8,31.5,764.0,609.17,454.07
2016,7,28,15,30,791.0,123.0,3.8,31.0,726.0,562.59,420.3
2016,7,28,15,45,775.0,120.5,3.85,31.0,682.5,513.07,382.71
2016,7,28,16,0,759.0,118.0,3.9,31.0,639.0,463.92,344.42
2016,7,28,16,15,681.0,138.0,3.85,30.5,579.0,405.99,299.43
2016,7,28,16,30,603.0,158.0,3.8,30.0,519.0,358.04,261.5
2016,7,28,16,45,500.0,169.0,3.8,30.0,450.0,302.06,217.81
2016,7,28,17,0,397.0,180.0,3.8,30.0,381.0,255.38,182.09
2016,7,28,17,15,385.0,159.0,3.65,29.5,335.5,211.69,147.11
2016,7,28,17,30,373.0,138.0,3.5,29.0,290.0,169.38,113.67
2016,7,28,17,45,346.0,120.0,3.35,28.5,244.0,129.47,84.24
2016,7,28,18,0,319.0,102.0,3.2,28.0,198.0,92.66,60.17
2016,7,28,18,15,275.5,84.5,3.0,27.5,155.5,61.21,46.35
2016,7,28,18,30,232.0,67.0,2.8,27.0,113.0,53.42,39.52
2016,7,28,18,45,164.0,49.0,2.6,27.0,76.5,39.83,27.45
2016,7,28,19,0,96.0,31.0,2.4,27.0,40.0,25.73,13.83
2016,7,28,19,15,48.0,15.5,2.4,26.5,20.0,15.24,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,8.85,0.0
2016,7,29,6,15,100.0,27.5,1.95,24.0,40.5,71.93,39.65
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,142.97,104.73
2016,7,29,6,45,284.5,60.5,2.25,24.5,117.0,204.09,156.44
2016,7,29,7,0,369.0,75.0,2.4,25.0,162.0,273.85,214.39
2016,7,29,7,15,429.5,85.5,2.45,25.0,212.5,334.38,264.4
2016,7,29,7,30,490.0,96.0,2.5,25.0,263.0,400.23,317.21
2016,7,29,7,45,534.0,103.5,2.6,25.5,315.5,461.11,364.04
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,521.63,409.26
2016,7,29,8,15,462.5,160.0,2.7,26.0,382.5,515.15,401.46
2016,7,29,8,30,347.0,209.0,2.7,26.0,397.0,492.42,381.39
2016,7,29,8,45,268.5,247.0,2.75,26.5,401.0,484.9,372.29
2016,7,29,9,0,190.0,285.0,2.8,27.0,405.0,461.56,351.41
2016,7,29,9,15,132.5,302.0,2.75,27.5,389.5,435.31,328.95
2016,7,29,9,30,75.0,319.0,2.7,28.0,374.0,396.17,297.12
2016,7,29,9,45,47.5,300.0,2.7,28.5,335.5,350.72,262.05
2016,7,29,10,0,20.0,281.0,2.7,29.0,297.0,296.87,220.7
2016,7,29,10,15,30.0,320.0,2.65,29.0,345.5,354.2,262.54
2016,7,29,10,30,40.0,359.0,2.6,29.0,394.0,403.63,297.66
2016,7,29,10,45,111.0,405.0,2.55,29.5,505.0,527.26,385.87
2016,7,29,11,0,182.0,451.0,2.5,30.0,616.0,642.99,464.99
2016,7,29,11,15,129.5,451.0,2.35,30.0,570.0,589.42,425.11
2016,7,29,11,30,77.0,451.0,2.2,30.0,524.0,528.62,381.14
2016,7,29,11,45,100.5,469.5,2.1,30.5,566.0,568.05,407.71
2016,7,29,12,0,124.0,488.0,2.0,31.0,608.0,611.44,435.77
2016,7,29,12,15,139.0,477.0,1.85,31.0,612.5,610.42,434.56
2016,7,29,12,30,154.0,466.0,1.7,31.0,617.0,608.73,433.19
2016,7,29,12,45,504.0,301.0,1.6,31.5,793.5,775.37,552.72
2016,7,29,13,0,854.0,136.0,1.5,32.0,970.0,920.38,644.52
2016,7,29,13,15,852.5,135.5,1.45,32.0,960.5,898.39,628.84
2016,7,29,13,30,851.0,135.0,1.4,32.0,951.0,873.86,613.44
2016,7,29,13,45,480.0,297.0,1.4,32.5,756.0,689.82,490.31
2016,7,29,14,0,109.0,459.0,1.4,33.0,561.0,524.74,370.69
2016,7,29,14,15,475.5,291.5,1.5,33.0,715.0,643.6,462.45
2016,7,29,14,30,842.0,124.0,1.6,33.0,869.0,741.75,533.13
2016,7,29,14,45,515.5,264.0,1.7,33.0,715.0,604.76,436.44
2016,7,29,15,0,189.0,404.0,1.8,33.0,561.0,496.77,356.98
2016,7,29,15,15,468.5,276.0,1.9,33.0,639.5,537.26,391.03
2016,7,29,15,30,748.0,148.0,2.0,33.0,718.0,559.6,409.28
2016,7,29,15,45,740.5,140.5,2.1,33.0,676.0,511.92,374.19
2016,7,29,16,0,733.0,133.0,2.2,33.0,634.0,463.89,338.16
2016,7,29,16,15,713.5,128.5,2.25,33.0,586.5,410.09,296.8
2016,7,29,16,30,694.0,124.0,2.3,33.0,539.0,360.51,257.41
2016,7,29,16,45,674.0,116.5,2.35,33.0,489.0,309.63,216.25
2016,7,29,17,0,654.0,109.0,2.4,33.0,439.0,260.48,175.84
2016,7,29,17,15,620.0,103.0,2.15,32.5,386.5,211.61,136.38
2016,7,29,17,30,586.0,97.0,1.9,32.0,334.0,166.34,100.98
2016,7,29,17,45,544.0,88.0,1.7,31.5,282.0,121.43,69.0
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,81.27,45.65
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,48.54,35.23
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,42.79,30.29
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,33.31,21.92
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,23.3,11.76
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,14.74,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,12.39,0.0
2016,7,30,6,15,111.0,27.0,2.25,24.0,40.5,74.43,39.65
2016,7,30,6,30,205.0,46.0,2.4,24.0,72.0,144.68,105.82
2016,7,30,6,45,302.5,58.5,2.6,24.5,118.5,208.88,160.11
2016,7,30,7,0,400.0,71.0,2.8,25.0,165.0,283.19,221.9
2016,7,30,7,15,460.0,80.5,2.8,25.5,216.0,343.77,271.65
2016,7,30,7,30,520.0,90.0,2.8,26.0,267.0,413.19,326.52
2016,7,30,7,45,572.0,95.0,2.85,27.0,321.5,474.37,372.83
2016,7,30,8,0,624.0,100.0,2.9,28.0,376.0,538.89,419.98
2016,7,30,8,15,655.0,105.5,2.85,28.5,429.0,592.26,457.77
2016,7,30,8,30,686.0,111.0,2.8,29.0,482.0,646.5,494.82
2016,7,30,8,45,714.0,113.0,2.75,29.5,533.0,694.95,525.79
2016,7,30,9,0,742.0,115.0,2.7,30.0,584.0,740.93,554.37
2016,7,30,9,15,759.5,118.5,2.65,30.5,630.5,782.03,579.04
2016,7,30,9,30,777.0,122.0,2.6,31.0,677.0,821.82,602.4
2016,7,30,9,45,794.0,122.5,2.55,31.5,720.0,856.32,621.87
2016,7,30,10,0,811.0,123.0,2.5,32.0,763.0,889.02,639.92
2016,7,30,10,15,821.0,125.0,2.5,32.0,799.0,909.23,651.46
2016,7,30,10,30,831.0,127.0,2.5,32.0,835.0,932.5,665.1
2016,7,30,10,45,842.0,126.0,2.5,32.5,865.0,950.97,674.31
2016,7,30,11,0,853.0,125.0,2.5,33.0,895.0,966.75,681.86
2016,7,30,11,15,858.0,126.5,2.55,33.0,917.5,976.33,687.46
2016,7,30,11,30,863.0,128.0,2.6,33.0,940.0,982.85,691.3
2016,7,30,11,45,877.0,120.5,2.65,33.5,957.0,986.08,691.82
2016,7,30,12,0,891.0,113.0,2.7,34.0,974.0,986.24,690.55
2016,7,30,12,15,892.5,113.5,2.8,34.0,980.5,979.03,686.64
2016,7,30,12,30,894.0,114.0,2.9,34.0,987.0,968.73,680.92
2016,7,30,12,45,894.5,113.0,3.0,34.5,985.5,953.01,670.46
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,934.39,658.24
2016,7,30,13,15,581.5,292.5,3.15,35.0,856.5,807.27,574.39
2016,7,30,13,30,268.0,473.0,3.2,35.0,729.0,687.3,486.32
2016,7,30,13,45,291.0,456.5,3.3,35.5,730.0,679.5,482.06
2016,7,30,14,0,314.0,440.0,3.4,36.0,731.0,669.85,475.84
2016,7,30,14,15,593.0,274.0,3.45,36.0,804.5,716.85,515.58
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,748.14,540.83
2016,7,30,14,45,863.5,107.0,3.55,36.0,846.0,706.05,513.25
2016,7,30,15,0,855.0,106.0,3.6,36.0,814.0,662.63,483.8
2016,7,30,15,15,845.0,104.0,3.65,35.5,775.5,616.25,451.76
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,569.1,418.19
2016,7,30,15,45,820.5,100.0,3.75,35.0,693.0,519.04,380.69
2016,7,30,16,0,806.0,98.0,3.8,35.0,649.0,469.07,342.23
2016,7,30,16,15,788.5,95.0,3.75,34.5,600.5,413.37,299.16
2016,7,30,16,30,771.0,92.0,3.7,34.0,552.0,362.28,258.22
2016,7,30,16,45,745.5,89.5,3.7,34.0,500.0,310.25,215.35
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,260.45,173.78
2016,7,30,17,15,688.0,82.0,3.45,33.5,394.5,209.54,132.18
2016,7,30,17,30,656.0,77.0,3.2,33.0,341.0,158.67,92.08
2016,7,30,17,45,609.0,71.5,3.0,32.5,287.5,112.47,59.47
2016,7,30,18,0,562.0,66.0,2.8,32.0,234.0,71.51,36.71
2016,7,30,18,15,495.0,58.0,2.55,31.0,183.0,39.55,27.57
2016,7,30,18,30,428.0,50.0,2.3,30.0,132.0,35.95,24.43
2016,7,30,18,45,324.5,38.5,2.1,29.5,89.0,28.81,18.03
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,21.13,9.74
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,16.8,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,88.15,45.55
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,159.72,116.21
2016,7,31,6,45,376.5,49.0,3.65,25.5,122.5,230.07,175.85
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,310.79,243.07
2016,7,31,7,15,546.5,64.5,3.8,26.5,223.5,372.87,294.38
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,439.64,347.55
