Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,45,655.0,74.0,3.85,27.5,331.5,500.17,394.39
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,562.08,440.83
2016,7,31,8,15,733.0,79.5,3.9,28.5,440.0,613.89,477.55
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,666.1,512.53
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,712.2,542.52
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,757.5,571.45
2016,7,31,9,15,813.5,93.0,4.0,30.5,640.5,793.35,593.19
2016,7,31,9,30,829.0,96.0,4.0,31.0,687.0,832.49,616.94
2016,7,31,9,45,842.0,97.0,4.05,31.5,729.0,865.43,636.42
2016,7,31,10,0,855.0,98.0,4.1,32.0,771.0,896.29,654.39
2016,7,31,10,15,863.5,100.0,4.1,32.0,807.0,921.71,669.77
2016,7,31,10,30,872.0,102.0,4.1,32.0,843.0,944.47,683.43
2016,7,31,10,45,879.0,102.5,4.15,32.5,872.5,961.38,692.19
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,975.35,699.12
2016,7,31,11,15,890.5,104.0,4.2,33.5,924.0,984.33,702.65
2016,7,31,11,30,895.0,105.0,4.2,34.0,946.0,990.15,704.27
2016,7,31,11,45,900.0,103.5,4.25,34.5,961.0,990.71,702.93
2016,7,31,12,0,905.0,102.0,4.3,35.0,976.0,988.08,699.71
2016,7,31,12,15,906.0,102.5,4.35,35.0,982.0,980.36,694.81
2016,7,31,12,30,907.0,103.0,4.4,35.0,988.0,969.5,688.03
2016,7,31,12,45,905.5,103.5,4.45,35.5,986.0,953.22,676.46
2016,7,31,13,0,904.0,104.0,4.5,36.0,984.0,934.04,663.15
2016,7,31,13,15,902.0,103.5,4.55,36.0,974.0,910.63,648.53
2016,7,31,13,30,900.0,103.0,4.6,36.0,964.0,884.52,632.17
2016,7,31,13,45,894.5,104.0,4.65,36.0,946.0,854.28,613.05
2016,7,31,14,0,889.0,105.0,4.7,36.0,928.0,821.74,592.34
2016,7,31,14,15,883.5,104.0,4.7,36.0,903.0,785.21,568.69
2016,7,31,14,30,878.0,103.0,4.7,36.0,878.0,746.73,543.58
2016,7,31,14,45,856.0,110.0,4.7,36.0,842.0,702.27,514.19
2016,7,31,15,0,834.0,117.0,4.7,36.0,806.0,657.48,482.73
2016,7,31,15,15,823.5,115.0,4.7,35.5,768.0,611.62,450.56
2016,7,31,15,30,813.0,113.0,4.7,35.0,730.0,565.06,416.98
2016,7,31,15,45,796.0,112.0,4.75,35.0,685.5,512.24,377.28
2016,7,31,16,0,779.0,111.0,4.8,35.0,641.0,462.86,339.0
2016,7,31,16,15,760.5,107.5,4.8,34.5,593.0,411.28,298.72
2016,7,31,16,30,742.0,104.0,4.8,34.0,545.0,360.77,258.15
2016,7,31,16,45,714.0,101.0,4.8,34.0,493.0,309.05,215.5
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,256.42,171.94
2016,7,31,17,15,652.5,92.5,4.65,33.5,387.5,206.41,131.19
2016,7,31,17,30,619.0,87.0,4.5,33.0,334.0,159.91,94.65
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.0,114.99,63.29
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,75.82,41.85
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,46.2,33.12
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,41.65,29.15
2016,7,31,18,45,271.5,42.5,3.75,29.5,84.5,32.24,20.78
2016,7,31,19,0,165.0,29.0,3.6,29.0,42.0,22.59,10.45
2016,7,31,19,15,82.5,14.5,3.7,28.5,21.0,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,56.54,26.5
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,116.68,84.66
2016,8,1,6,45,254.5,63.0,3.75,24.5,115.0,193.74,148.47
2016,8,1,7,0,383.0,75.0,3.9,25.0,164.0,279.15,219.08
2016,8,1,7,15,447.0,85.5,3.95,25.5,216.0,341.96,270.95
2016,8,1,7,30,511.0,96.0,4.0,26.0,268.0,413.31,327.89
2016,8,1,7,45,581.0,96.5,4.1,27.0,325.5,480.23,379.37
2016,8,1,8,0,651.0,97.0,4.2,28.0,383.0,551.79,432.66
2016,8,1,8,15,682.0,102.0,4.25,28.5,436.5,605.69,471.61
2016,8,1,8,30,713.0,107.0,4.3,29.0,490.0,660.42,509.61
2016,8,1,8,45,744.0,108.0,4.35,30.0,543.0,708.57,540.17
2016,8,1,9,0,775.0,109.0,4.4,31.0,596.0,759.57,572.04
2016,8,1,9,15,792.0,112.0,4.4,31.5,643.5,800.76,597.45
2016,8,1,9,30,809.0,115.0,4.4,32.0,691.0,840.53,621.56
2016,8,1,9,45,824.5,116.0,4.4,32.5,734.5,875.07,641.85
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,902.29,657.08
2016,8,1,10,15,849.5,119.5,4.4,33.5,814.5,928.7,671.74
2016,8,1,10,30,859.0,122.0,4.4,34.0,851.0,952.51,684.63
2016,8,1,10,45,868.0,122.5,4.4,34.5,881.5,970.99,694.04
2016,8,1,11,0,877.0,123.0,4.4,35.0,912.0,986.6,701.66
2016,8,1,11,15,882.0,124.0,4.4,35.0,934.5,995.8,706.71
2016,8,1,11,30,887.0,125.0,4.4,35.0,957.0,1001.85,709.9
2016,8,1,11,45,891.5,124.5,4.45,35.5,972.0,1002.72,708.72
2016,8,1,12,0,896.0,124.0,4.5,36.0,987.0,1000.4,705.67
2016,8,1,12,15,897.0,124.5,4.5,36.0,993.5,992.5,700.41
2016,8,1,12,30,898.0,125.0,4.5,36.0,1000.0,981.49,693.31
2016,8,1,12,45,899.0,124.0,4.5,36.5,999.0,966.01,682.05
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,947.6,669.06
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.5,923.64,653.98
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,897.04,637.23
2016,8,1,13,45,892.5,120.0,4.5,37.0,959.0,866.47,617.89
2016,8,1,14,0,890.0,118.0,4.5,37.0,941.0,833.48,596.91
2016,8,1,14,15,884.5,116.5,4.5,37.0,915.5,796.33,573.08
2016,8,1,14,30,879.0,115.0,4.5,37.0,890.0,757.23,547.8
2016,8,1,14,45,872.0,113.0,4.5,37.0,857.0,714.85,520.1
2016,8,1,15,0,865.0,111.0,4.5,37.0,824.0,671.01,489.78
2016,8,1,15,15,854.5,109.0,4.45,37.0,785.0,623.76,455.79
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,575.75,420.5
2016,8,1,15,45,831.0,103.5,4.4,37.0,701.5,524.58,382.22
2016,8,1,16,0,818.0,100.0,4.4,37.0,657.0,469.67,340.33
2016,8,1,16,15,800.0,97.0,4.35,36.5,607.5,416.76,299.31
2016,8,1,16,30,782.0,94.0,4.3,36.0,558.0,364.82,257.85
2016,8,1,16,45,758.5,90.5,4.3,36.0,505.5,311.92,214.43
2016,8,1,17,0,735.0,87.0,4.3,36.0,453.0,261.04,172.16
2016,8,1,17,15,702.0,82.0,4.0,35.0,398.5,209.13,130.36
2016,8,1,17,30,669.0,77.0,3.7,34.0,344.0,157.35,90.14
2016,8,1,17,45,622.0,71.5,3.4,33.5,289.5,110.56,57.63
2016,8,1,18,0,575.0,66.0,3.1,33.0,235.0,69.04,35.48
2016,8,1,18,15,505.0,58.0,2.9,32.0,183.0,39.85,27.68
2016,8,1,18,30,435.0,50.0,2.7,31.0,131.0,36.28,24.55
2016,8,1,18,45,322.0,38.5,2.5,30.0,87.5,29.14,18.17
2016,8,1,19,0,209.0,27.0,2.3,29.0,44.0,20.99,8.94
2016,8,1,19,15,104.5,13.5,2.5,28.5,22.0,13.27,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,71.75,32.51
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,148.28,107.7
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,217.68,166.18
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,302.2,235.84
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,364.77,287.44
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,432.22,341.1
2016,8,2,7,45,636.5,80.5,3.55,28.0,329.5,495.07,388.92
2016,8,2,8,0,694.0,82.0,3.6,29.0,386.0,561.69,437.8
2016,8,2,8,15,722.5,86.5,3.55,29.5,440.0,612.98,474.18
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,667.03,510.03
2016,8,2,8,45,777.0,92.0,3.5,30.5,546.0,715.38,541.13
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,763.42,571.4
2016,8,2,9,15,818.5,96.0,3.45,31.5,645.0,799.35,592.62
2016,8,2,9,30,834.0,99.0,3.4,32.0,692.0,838.61,615.82
2016,8,2,9,45,847.5,100.0,3.35,32.5,734.5,872.1,634.81
2016,8,2,10,0,861.0,101.0,3.3,33.0,777.0,903.52,652.23
2016,8,2,10,15,869.5,102.5,3.25,33.5,813.0,928.48,665.29
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,950.77,676.59
2016,8,2,10,45,886.0,104.5,3.2,34.5,879.0,968.68,685.43
2016,8,2,11,0,894.0,105.0,3.2,35.0,909.0,983.64,692.45
2016,8,2,11,15,898.0,106.0,3.2,35.5,931.0,992.13,695.49
2016,8,2,11,30,902.0,107.0,3.2,36.0,953.0,997.41,696.67
2016,8,2,11,45,904.0,108.0,3.25,36.5,967.0,997.48,695.12
2016,8,2,12,0,906.0,109.0,3.3,37.0,981.0,994.31,691.7
2016,8,2,12,15,906.5,109.0,3.35,37.0,987.0,985.47,686.32
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,973.51,679.13
2016,8,2,12,45,907.0,109.0,3.45,37.0,991.0,958.02,669.81
2016,8,2,13,0,907.0,109.0,3.5,37.0,989.0,939.57,658.7
2016,8,2,13,15,904.5,108.5,3.55,37.0,979.0,915.52,644.06
2016,8,2,13,30,902.0,108.0,3.6,37.0,969.0,888.78,627.7
2016,8,2,13,45,898.5,107.0,3.7,37.5,951.0,858.14,607.76
2016,8,2,14,0,895.0,106.0,3.8,38.0,933.0,825.1,586.21
2016,8,2,14,15,889.5,105.0,3.85,37.5,907.0,788.24,564.22
2016,8,2,14,30,884.0,104.0,3.9,37.0,881.0,749.42,540.64
2016,8,2,14,45,876.5,102.5,3.95,37.0,848.5,706.96,513.19
2016,8,2,15,0,869.0,101.0,4.0,37.0,816.0,663.05,483.32
2016,8,2,15,15,859.0,99.0,4.0,37.0,777.0,615.93,449.61
2016,8,2,15,30,849.0,97.0,4.0,37.0,738.0,568.01,414.51
2016,8,2,15,45,836.0,94.5,4.05,37.0,694.0,517.5,376.76
2016,8,2,16,0,823.0,92.0,4.1,37.0,650.0,466.93,337.92
2016,8,2,16,15,805.5,89.5,4.05,36.5,601.0,414.64,297.31
2016,8,2,16,30,788.0,87.0,4.0,36.0,552.0,359.06,253.2
2016,8,2,16,45,765.0,83.5,4.0,35.5,500.0,306.0,210.03
2016,8,2,17,0,742.0,80.0,4.0,35.0,448.0,254.89,167.78
2016,8,2,17,15,710.5,75.5,3.8,34.5,394.0,203.36,125.75
2016,8,2,17,30,679.0,71.0,3.6,34.0,340.0,155.12,87.98
2016,8,2,17,45,633.5,66.0,3.45,33.5,286.0,105.42,53.41
2016,8,2,18,0,588.0,61.0,3.3,33.0,232.0,63.78,31.72
2016,8,2,18,15,520.0,53.5,3.0,32.0,181.0,36.21,24.64
2016,8,2,18,30,452.0,46.0,2.7,31.0,130.0,32.85,21.69
2016,8,2,18,45,339.5,35.5,2.4,30.5,86.0,26.48,15.92
2016,8,2,19,0,227.0,25.0,2.1,30.0,42.0,19.63,7.5
2016,8,2,19,15,113.5,12.5,2.2,29.5,21.0,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,77.38,32.14
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,166.12,119.23
2016,8,3,6,45,398.5,46.0,2.65,26.5,121.0,234.28,177.36
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,312.58,242.36
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,374.8,293.35
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,441.77,346.04
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,501.56,390.77
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,562.28,434.45
2016,8,3,8,15,737.5,80.0,2.7,30.5,439.5,615.19,471.23
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,668.53,506.09
2016,8,3,8,45,786.5,87.0,2.7,31.5,544.5,716.19,536.15
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,763.21,565.17
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,798.84,585.69
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,837.72,608.1
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.0,870.69,626.61
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,901.45,643.54
2016,8,3,10,15,871.0,100.5,2.6,34.5,811.5,926.92,656.96
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,949.72,668.68
2016,8,3,10,45,887.0,103.5,2.65,35.5,877.5,967.76,677.83
2016,8,3,11,0,894.0,105.0,2.7,36.0,907.0,982.8,685.19
2016,8,3,11,15,898.0,105.5,2.75,36.0,929.5,990.75,689.69
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,995.5,692.38
2016,8,3,11,45,903.5,108.0,2.85,36.5,966.0,996.08,691.2
2016,8,3,12,0,905.0,110.0,2.9,37.0,980.0,993.4,688.15
2016,8,3,12,15,906.0,110.0,2.95,37.0,986.5,985.01,683.14
2016,8,3,12,30,907.0,110.0,3.0,37.0,993.0,973.48,676.32
2016,8,3,12,45,907.0,109.5,3.1,37.5,991.0,957.46,665.76
2016,8,3,13,0,907.0,109.0,3.2,38.0,989.0,938.48,653.41
2016,8,3,13,15,904.5,108.5,3.25,38.0,979.0,914.38,638.91
2016,8,3,13,30,902.0,108.0,3.3,38.0,969.0,887.58,622.71
2016,8,3,13,45,899.0,107.0,3.4,38.0,951.0,857.31,604.49
2016,8,3,14,0,896.0,106.0,3.5,38.0,933.0,824.6,584.56
2016,8,3,14,15,890.5,105.0,3.55,38.0,907.5,787.65,561.46
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,748.74,536.87
2016,8,3,14,45,875.0,104.0,3.65,38.0,848.5,705.82,509.35
2016,8,3,15,0,865.0,104.0,3.7,38.0,815.0,661.65,479.36
2016,8,3,15,15,855.0,102.0,3.75,37.5,776.0,614.64,447.02
2016,8,3,15,30,845.0,100.0,3.8,37.0,737.0,566.83,413.11
2016,8,3,15,45,832.0,97.5,3.9,37.0,693.0,516.45,375.6
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,466.01,336.95
2016,8,3,16,15,802.0,92.0,4.0,36.5,600.0,409.67,293.55
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,357.94,252.21
2016,8,3,16,45,762.0,85.0,4.0,36.0,499.0,304.58,208.38
2016,8,3,17,0,739.0,81.0,4.0,36.0,447.0,253.18,165.67
2016,8,3,17,15,707.5,77.0,3.9,35.5,393.0,202.27,124.36
2016,8,3,17,30,676.0,73.0,3.8,35.0,339.0,151.52,84.95
2016,8,3,17,45,630.0,67.0,3.7,34.5,284.5,104.16,52.6
2016,8,3,18,0,584.0,61.0,3.6,34.0,230.0,61.96,30.97
2016,8,3,18,15,516.0,53.5,3.3,33.0,179.0,36.35,24.63
2016,8,3,18,30,448.0,46.0,3.0,32.0,128.0,33.0,21.69
2016,8,3,18,45,337.0,35.0,2.7,31.5,84.5,26.17,15.54
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,18.81,6.37
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,82.26,31.36
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,174.1,125.13
2016,8,4,6,45,424.0,43.5,3.0,26.0,121.5,241.41,183.02
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,318.6,247.15
2016,8,4,7,15,581.0,58.0,3.2,27.5,223.0,380.08,297.94
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,446.22,350.41
2016,8,4,7,45,679.5,68.0,3.25,29.0,331.0,502.86,393.2
2016,8,4,8,0,721.0,72.0,3.3,30.0,386.0,564.01,437.58
2016,8,4,8,15,748.0,76.0,3.3,30.5,439.5,617.02,474.59
2016,8,4,8,30,775.0,80.0,3.3,31.0,493.0,670.42,509.8
2016,8,4,8,45,794.0,83.5,3.3,31.5,544.0,717.11,539.48
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,758.23,564.76
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,798.43,589.02
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,837.04,611.86
2016,8,4,9,45,852.5,95.0,3.3,33.5,731.0,869.46,630.31
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,899.54,647.08
2016,8,4,10,15,870.5,100.0,3.3,34.5,809.0,925.08,660.81
2016,8,4,10,30,879.0,102.0,3.3,35.0,845.0,947.92,672.77
2016,8,4,10,45,881.5,105.5,3.35,35.5,874.0,963.72,680.59
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,976.38,686.53
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,985.22,691.6
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,990.88,694.83
2016,8,4,11,45,894.0,113.0,3.6,36.5,961.0,990.91,693.54
2016,8,4,12,0,895.0,115.0,3.7,37.0,975.0,987.7,690.36
2016,8,4,12,15,896.0,115.0,3.75,37.0,981.0,979.32,685.18
2016,8,4,12,30,897.0,115.0,3.8,37.0,987.0,967.83,678.17
2016,8,4,12,45,891.5,118.5,3.9,37.5,983.5,950.61,666.51
2016,8,4,13,0,886.0,122.0,4.0,38.0,980.0,930.6,653.18
2016,8,4,13,15,883.5,121.5,4.05,38.0,970.0,906.82,638.58
2016,8,4,13,30,881.0,121.0,4.1,38.0,960.0,880.43,622.3
2016,8,4,13,45,872.5,123.0,4.15,38.0,940.5,848.82,602.6
2016,8,4,14,0,864.0,125.0,4.2,38.0,921.0,815.16,581.47
2016,8,4,14,15,858.0,124.0,4.2,38.0,895.5,778.77,558.23
2016,8,4,14,30,852.0,123.0,4.2,38.0,870.0,740.54,533.6
2016,8,4,14,45,842.5,121.5,4.25,38.0,837.0,697.75,505.76
2016,8,4,15,0,833.0,120.0,4.3,38.0,804.0,653.77,475.03
2016,8,4,15,15,822.0,118.0,4.3,37.5,765.5,607.43,442.79
2016,8,4,15,30,811.0,116.0,4.3,37.0,727.0,557.45,407.16
2016,8,4,15,45,799.5,112.0,4.3,37.0,683.0,507.68,369.8
2016,8,4,16,0,788.0,108.0,4.3,37.0,639.0,457.82,331.39
2016,8,4,16,15,769.5,104.5,4.2,36.5,590.0,405.68,290.86
2016,8,4,16,30,751.0,101.0,4.1,36.0,541.0,354.61,250.06
2016,8,4,16,45,731.0,95.0,4.1,36.0,490.0,302.16,207.04
2016,8,4,17,0,711.0,89.0,4.1,36.0,439.0,251.39,164.95
2016,8,4,17,15,678.0,84.0,3.95,35.5,385.5,197.55,121.71
2016,8,4,17,30,645.0,79.0,3.8,35.0,332.0,150.27,85.24
2016,8,4,17,45,604.5,71.5,3.7,34.5,279.0,103.89,53.61
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,62.08,32.26
2016,8,4,18,15,495.0,55.5,3.25,33.0,175.0,38.18,26.14
2016,8,4,18,30,426.0,47.0,2.9,32.0,124.0,34.06,22.53
2016,8,4,18,45,320.5,35.0,2.6,31.5,81.5,26.33,15.62
2016,8,4,19,0,215.0,23.0,2.3,31.0,39.0,17.99,5.22
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.5,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,79.48,26.36
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,168.15,119.92
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,234.61,177.18
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,310.55,240.47
2016,8,5,7,15,558.0,63.0,2.8,27.5,220.5,373.53,292.22
2016,8,5,7,30,618.0,70.0,2.8,28.0,274.0,441.44,345.83
2016,8,5,7,45,660.0,75.0,2.8,28.5,329.5,500.56,390.88
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,559.96,434.6
2016,8,5,8,15,731.0,84.5,2.75,29.5,439.0,614.17,472.69
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,668.92,508.52
2016,8,5,8,45,781.5,92.0,2.65,30.5,544.5,716.4,538.32
2016,8,5,9,0,803.0,95.0,2.6,31.0,596.0,763.23,567.01
2016,8,5,9,15,818.5,98.0,2.55,31.5,643.5,804.1,591.08
2016,8,5,9,30,834.0,101.0,2.5,32.0,691.0,838.36,610.36
2016,8,5,9,45,846.0,103.5,2.45,32.5,733.5,872.13,629.08
2016,8,5,10,0,858.0,106.0,2.4,33.0,776.0,903.71,646.11
2016,8,5,10,15,866.5,107.5,2.4,33.0,812.5,928.55,660.45
2016,8,5,10,30,875.0,109.0,2.4,33.0,849.0,950.71,673.14
2016,8,5,10,45,881.0,110.5,2.4,33.5,878.0,967.62,681.19
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,981.52,687.44
2016,8,5,11,15,891.0,113.0,2.45,34.0,929.0,989.83,692.21
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,994.95,695.18
2016,8,5,11,45,892.0,118.5,2.55,34.5,964.0,993.53,692.81
2016,8,5,12,0,889.0,123.0,2.6,35.0,977.0,988.84,688.59
2016,8,5,12,15,890.0,123.5,2.65,35.0,982.5,980.88,683.9
2016,8,5,12,30,891.0,124.0,2.7,35.0,988.0,969.83,677.39
2016,8,5,12,45,888.5,124.5,2.8,35.5,985.5,952.48,666.05
2016,8,5,13,0,886.0,125.0,2.9,36.0,983.0,932.3,653.01
2016,8,5,13,15,883.0,124.5,2.95,36.0,972.0,908.01,638.38
2016,8,5,13,30,880.0,124.0,3.0,36.0,961.0,881.12,622.07
2016,8,5,13,45,874.5,124.0,3.1,36.0,942.0,850.11,603.35
2016,8,5,14,0,869.0,124.0,3.2,36.0,923.0,816.88,583.03
2016,8,5,14,15,862.5,122.5,3.25,35.5,897.0,779.43,560.64
2016,8,5,14,30,856.0,121.0,3.3,35.0,871.0,740.15,536.74
2016,8,5,14,45,834.5,127.0,3.35,35.0,835.0,695.68,507.51
2016,8,5,15,0,813.0,133.0,3.4,35.0,799.0,648.9,474.66
2016,8,5,15,15,801.0,130.0,3.45,35.0,759.5,601.41,440.81
2016,8,5,15,30,789.0,127.0,3.5,35.0,720.0,553.48,405.78
2016,8,5,15,45,772.5,124.5,3.55,35.0,675.0,503.5,368.35
2016,8,5,16,0,756.0,122.0,3.6,35.0,630.0,453.98,330.24
2016,8,5,16,15,735.5,118.0,3.65,34.5,581.0,402.16,290.13
2016,8,5,16,30,715.0,114.0,3.7,34.0,532.0,348.37,247.51
2016,8,5,16,45,688.5,109.0,3.75,34.0,480.0,296.51,205.07
2016,8,5,17,0,662.0,104.0,3.8,34.0,428.0,247.07,164.21
2016,8,5,17,15,625.5,98.0,3.7,33.5,374.5,197.46,124.4
2016,8,5,17,30,589.0,92.0,3.6,33.0,321.0,151.77,89.38
2016,8,5,17,45,543.0,83.0,3.5,32.5,268.5,106.77,58.91
2016,8,5,18,0,497.0,74.0,3.4,32.0,216.0,67.02,38.55
2016,8,5,18,15,423.5,64.0,3.15,31.5,166.0,45.82,32.67
2016,8,5,18,30,350.0,54.0,2.9,31.0,116.0,40.22,27.71
2016,8,5,18,45,247.5,39.0,2.65,31.0,75.0,29.77,18.37
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,18.73,4.85
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.5,67.6,18.18
2016,8,6,6,30,235.0,38.0,2.6,25.0,65.0,144.07,102.66
2016,8,6,6,45,330.0,50.0,2.8,25.5,110.5,207.2,156.98
2016,8,6,7,0,425.0,62.0,3.0,26.0,156.0,282.87,220.08
2016,8,6,7,15,487.5,70.5,3.05,26.5,207.5,345.4,271.71
2016,8,6,7,30,550.0,79.0,3.1,27.0,259.0,413.11,325.68
2016,8,6,7,45,597.0,84.5,3.15,28.0,313.5,472.78,371.05
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,535.41,416.93
2016,8,6,8,15,675.0,95.0,3.15,29.5,421.0,588.95,455.08
2016,8,6,8,30,706.0,100.0,3.1,30.0,474.0,643.36,492.09
2016,8,6,8,45,732.0,102.5,3.1,30.5,525.5,689.3,521.59
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,737.46,552.09
2016,8,6,9,15,775.5,108.0,3.05,31.5,624.0,778.54,576.89
2016,8,6,9,30,793.0,111.0,3.0,32.0,671.0,818.27,600.37
2016,8,6,9,45,806.5,113.0,3.0,33.0,713.5,851.71,618.36
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,877.84,631.32
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.0,903.79,645.39
2016,8,6,10,30,840.0,119.0,3.0,35.0,828.0,927.21,657.76
2016,8,6,10,45,846.5,121.5,3.0,35.5,857.5,945.1,666.6
2016,8,6,11,0,853.0,124.0,3.0,36.0,887.0,960.07,673.67
2016,8,6,11,15,858.0,125.0,3.0,36.0,909.5,969.03,678.45
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,974.91,681.46
2016,8,6,11,45,866.0,127.0,3.05,36.5,946.0,975.71,680.4
2016,8,6,12,0,869.0,128.0,3.1,37.0,960.0,973.38,677.54
2016,8,6,12,15,870.0,128.0,3.1,37.0,966.5,965.03,672.11
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,953.65,664.95
2016,8,6,12,45,869.0,129.5,3.15,37.5,970.5,937.97,654.16
2016,8,6,13,0,867.0,131.0,3.2,38.0,968.0,919.49,641.73
2016,8,6,13,15,864.5,130.5,3.2,38.0,958.0,895.97,627.21
2016,8,6,13,30,862.0,130.0,3.2,38.0,948.0,869.89,611.1
2016,8,6,13,45,856.0,130.0,3.25,38.0,929.5,838.9,592.09
2016,8,6,14,0,850.0,130.0,3.3,38.0,911.0,805.76,571.59
2016,8,6,14,15,844.0,128.5,3.25,38.0,885.5,769.27,548.3
2016,8,6,14,30,838.0,127.0,3.2,38.0,860.0,730.96,523.7
2016,8,6,14,45,827.0,126.5,3.2,38.0,827.0,688.48,495.86
2016,8,6,15,0,816.0,126.0,3.2,38.0,794.0,644.95,465.61
2016,8,6,15,15,804.5,124.0,3.15,37.5,755.0,596.37,432.1
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,549.45,398.74
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,499.31,361.49
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,449.52,323.51
2016,8,6,16,15,742.5,112.0,3.05,36.5,578.5,397.79,283.72
2016,8,6,16,30,723.0,108.0,3.0,36.0,530.0,347.29,243.75
2016,8,6,16,45,697.0,103.5,3.0,36.0,478.0,292.49,199.56
2016,8,6,17,0,671.0,99.0,3.0,36.0,426.0,243.16,159.15
2016,8,6,17,15,635.0,93.0,2.9,35.5,372.5,193.21,119.46
2016,8,6,17,30,599.0,87.0,2.8,35.0,319.0,147.1,84.55
2016,8,6,17,45,549.0,79.5,2.7,34.5,266.0,102.6,55.19
2016,8,6,18,0,499.0,72.0,2.6,34.0,213.0,63.78,36.39
2016,8,6,18,15,424.5,62.0,2.3,33.0,163.0,44.22,31.11
2016,8,6,18,30,350.0,52.0,2.0,32.0,113.0,38.72,26.32
2016,8,6,18,45,239.5,38.0,1.75,31.5,72.5,29.03,17.66
2016,8,6,19,0,129.0,24.0,1.5,31.0,32.0,18.8,3.84
2016,8,6,19,15,64.5,12.0,1.55,30.5,16.0,11.8,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,62.37,12.47
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,131.96,93.26
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.0,197.76,149.12
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,274.99,213.17
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,340.44,266.89
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,409.12,321.42
2016,8,7,7,45,590.5,87.0,3.35,29.0,313.0,471.01,368.48
2016,8,7,8,0,645.0,91.0,3.4,30.0,368.0,536.46,416.47
2016,8,7,8,15,676.0,96.0,3.3,30.5,421.5,590.04,454.44
2016,8,7,8,30,707.0,101.0,3.2,31.0,475.0,644.47,491.3
2016,8,7,8,45,734.5,103.0,3.15,32.0,527.0,690.97,519.86
2016,8,7,9,0,762.0,105.0,3.1,33.0,579.0,739.86,549.32
2016,8,7,9,15,779.0,108.5,2.95,33.5,626.0,781.2,573.54
2016,8,7,9,30,796.0,112.0,2.8,34.0,673.0,821.14,596.28
2016,8,7,9,45,811.0,113.0,2.7,34.5,715.5,854.87,614.77
2016,8,7,10,0,826.0,114.0,2.6,35.0,758.0,881.39,628.33
2016,8,7,10,15,835.5,116.0,2.55,35.5,794.5,906.98,641.56
2016,8,7,10,30,845.0,118.0,2.5,36.0,831.0,930.01,653.05
2016,8,7,10,45,853.5,119.0,2.45,36.5,860.5,948.3,661.53
2016,8,7,11,0,862.0,120.0,2.4,37.0,890.0,963.72,668.25
2016,8,7,11,15,866.5,121.0,2.45,37.0,912.5,972.25,673.11
2016,8,7,11,30,871.0,122.0,2.5,37.0,935.0,977.67,676.23
2016,8,7,11,45,876.0,121.5,2.55,37.5,949.5,978.91,675.51
2016,8,7,12,0,881.0,121.0,2.6,38.0,964.0,976.99,672.99
2016,8,7,12,15,882.0,121.0,2.65,38.0,970.5,968.56,668.02
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,957.06,661.3
2016,8,7,12,45,883.0,120.5,2.8,38.5,975.0,941.14,650.93
2016,8,7,13,0,883.0,120.0,2.9,39.0,973.0,922.33,638.84
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.5,898.48,624.61
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,872.0,608.72
2016,8,7,13,45,874.5,118.0,3.1,39.0,934.0,841.7,590.62
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,809.07,570.87
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,772.31,547.79
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,733.68,523.33
2016,8,7,14,45,843.0,118.0,3.25,39.0,829.5,690.13,495.35
2016,8,7,15,0,827.0,121.0,3.3,39.0,795.0,645.86,464.72
2016,8,7,15,15,815.5,118.5,3.3,38.5,756.0,598.88,432.45
2016,8,7,15,30,804.0,116.0,3.3,38.0,717.0,548.3,396.8
2016,8,7,15,45,788.5,113.5,3.3,38.0,672.5,498.07,359.48
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,448.16,321.39
2016,8,7,16,15,753.5,107.0,3.3,37.5,579.0,395.86,281.22
2016,8,7,16,30,734.0,103.0,3.3,37.0,530.0,344.76,240.84
2016,8,7,16,45,707.5,99.0,3.3,37.0,478.0,289.85,196.53
2016,8,7,17,0,681.0,95.0,3.3,37.0,426.0,240.28,155.95
2016,8,7,17,15,645.5,89.5,3.2,36.5,372.0,190.35,116.34
2016,8,7,17,30,610.0,84.0,3.1,36.0,318.0,144.2,81.59
2016,8,7,17,45,558.5,77.0,3.05,35.5,264.5,99.49,52.55
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,60.64,34.49
2016,8,7,18,15,433.0,60.0,2.7,34.5,161.5,42.63,29.58
2016,8,7,18,30,359.0,50.0,2.4,34.0,112.0,37.41,24.97
2016,8,7,18,45,246.0,36.0,2.1,33.5,71.5,27.48,16.17
2016,8,7,19,0,133.0,22.0,1.8,33.0,31.0,17.19,1.74
2016,8,7,19,15,66.5,11.0,1.85,32.5,15.5,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,21.0,2.7,26.0,28.5,51.22,5.48
2016,8,8,6,30,143.0,42.0,2.8,26.0,57.0,110.36,77.21
2016,8,8,6,45,245.0,57.0,2.95,26.5,102.5,180.73,136.03
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,255.89,198.1
2016,8,8,7,15,412.0,83.0,3.1,27.5,199.0,317.47,248.66
2016,8,8,7,30,477.0,94.0,3.1,28.0,250.0,384.93,302.25
2016,8,8,7,45,536.0,99.0,3.1,29.0,305.0,450.91,352.34
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,518.16,401.61
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,572.77,440.43
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,628.46,478.85
2016,8,8,8,45,691.0,119.5,2.95,32.0,517.5,678.03,510.17
2016,8,8,9,0,721.0,122.0,2.9,33.0,569.0,727.78,540.26
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.0,766.28,563.09
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,806.41,586.67
2016,8,8,9,45,772.0,132.5,2.8,34.5,705.0,840.72,606.33
2016,8,8,10,0,787.0,135.0,2.8,35.0,747.0,873.15,624.57
2016,8,8,10,15,797.5,137.5,2.8,35.5,783.5,899.27,638.6
2016,8,8,10,30,808.0,140.0,2.8,36.0,820.0,922.92,651.02
2016,8,8,10,45,816.0,141.5,2.8,36.5,849.5,940.49,659.59
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,955.23,666.46
2016,8,8,11,15,629.0,268.0,2.85,37.0,838.5,900.21,630.45
2016,8,8,11,30,434.0,393.0,2.9,37.0,798.0,833.73,581.67
2016,8,8,11,45,642.5,267.0,2.95,37.5,876.0,905.93,633.75
2016,8,8,12,0,851.0,141.0,3.0,38.0,954.0,966.67,670.45
2016,8,8,12,15,852.0,141.0,3.0,38.0,960.0,958.26,664.51
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,946.9,657.39
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.5,930.36,646.13
2016,8,8,13,0,847.0,144.0,3.1,39.0,961.0,911.12,633.29
2016,8,8,13,15,844.5,143.5,3.1,39.0,950.5,887.86,619.0
2016,8,8,13,30,842.0,143.0,3.1,39.0,940.0,862.09,603.15
2016,8,8,13,45,834.0,144.5,3.1,39.0,921.0,831.21,584.01
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,798.35,563.55
2016,8,8,14,15,819.0,144.0,3.1,38.5,876.0,760.86,541.1
2016,8,8,14,30,812.0,142.0,3.1,38.0,850.0,721.56,517.18
2016,8,8,14,45,799.0,142.0,3.1,38.0,816.0,678.55,488.26
2016,8,8,15,0,786.0,142.0,3.1,38.0,782.0,634.77,457.84
2016,8,8,15,15,773.5,139.5,3.1,38.0,743.0,588.48,425.09
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,541.86,391.32
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.5,492.12,354.61
2016,8,8,16,0,724.0,132.0,3.2,38.0,615.0,439.99,315.31
2016,8,8,16,15,702.5,127.5,3.15,37.5,566.0,388.62,276.02
2016,8,8,16,30,681.0,123.0,3.1,37.0,517.0,338.75,236.83
2016,8,8,16,45,651.5,118.0,3.1,36.5,465.0,287.82,196.33
2016,8,8,17,0,622.0,113.0,3.1,36.0,413.0,239.7,157.67
2016,8,8,17,15,583.0,106.0,3.0,35.5,360.0,191.11,119.56
2016,8,8,17,30,544.0,99.0,2.9,35.0,307.0,146.78,86.59
2016,8,8,17,45,492.5,89.5,2.8,35.0,254.5,103.74,58.61
2016,8,8,18,0,441.0,80.0,2.7,35.0,202.0,66.66,40.99
2016,8,8,18,15,364.0,68.0,2.5,34.5,153.5,49.59,35.27
2016,8,8,18,30,287.0,56.0,2.3,34.0,105.0,42.11,28.76
2016,8,8,18,45,184.0,39.0,2.15,33.5,66.0,30.02,18.08
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,18.48,0.6
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,60.65,2.18
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,130.18,90.78
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,195.62,146.55
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,274.34,211.59
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,337.51,263.5
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,406.05,317.89
2016,8,9,7,45,590.5,85.5,3.4,29.5,310.0,467.83,365.44
2016,8,9,8,0,644.0,90.0,3.4,30.0,365.0,533.11,414.02
2016,8,9,8,15,675.5,95.0,3.35,30.5,418.5,586.96,452.4
2016,8,9,8,30,707.0,100.0,3.3,31.0,472.0,641.7,489.78
2016,8,9,8,45,736.5,101.5,3.25,32.0,524.5,689.17,519.11
2016,8,9,9,0,766.0,103.0,3.2,33.0,577.0,739.14,549.39
2016,8,9,9,15,783.0,106.0,3.15,33.5,624.0,780.03,573.87
2016,8,9,9,30,800.0,109.0,3.1,34.0,671.0,819.52,597.02
2016,8,9,9,45,815.5,110.0,3.05,34.5,714.0,848.58,612.95
2016,8,9,10,0,831.0,111.0,3.0,35.0,757.0,880.92,630.9
2016,8,9,10,15,841.0,113.0,2.95,35.5,793.5,907.07,644.62
2016,8,9,10,30,851.0,115.0,2.9,36.0,830.0,930.64,656.63
2016,8,9,10,45,860.0,115.5,2.9,36.5,860.0,948.94,665.64
2016,8,9,11,0,869.0,116.0,2.9,37.0,890.0,964.35,672.9
2016,8,9,11,15,874.0,117.0,2.95,37.0,912.5,973.39,678.06
2016,8,9,11,30,879.0,118.0,3.0,37.0,935.0,979.28,681.44
2016,8,9,11,45,888.0,114.5,3.1,37.5,951.0,981.33,681.51
2016,8,9,12,0,897.0,111.0,3.2,38.0,967.0,980.19,679.73
2016,8,9,12,15,898.5,111.0,3.3,38.0,973.5,972.11,675.18
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,960.88,668.77
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,944.65,657.91
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,925.44,645.26
2016,8,9,13,15,899.0,109.0,3.65,39.0,966.5,902.07,631.09
2016,8,9,13,30,897.0,109.0,3.7,39.0,956.0,875.96,615.17
2016,8,9,13,45,893.5,107.5,3.8,39.0,937.5,844.57,596.05
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,810.79,575.24
2016,8,9,14,15,662.5,230.0,3.95,39.0,825.5,719.16,513.51
2016,8,9,14,30,435.0,354.0,4.0,39.0,732.0,641.32,456.05
2016,8,9,14,45,649.0,227.5,4.05,39.0,767.0,651.1,467.86
2016,8,9,15,0,863.0,101.0,4.1,39.0,802.0,647.19,468.65
2016,8,9,15,15,853.0,99.0,4.1,38.5,762.5,599.95,435.56
2016,8,9,15,30,843.0,97.0,4.1,38.0,723.0,551.93,401.12
2016,8,9,15,45,829.0,94.5,4.15,38.0,678.5,500.89,362.79
2016,8,9,16,0,815.0,92.0,4.2,38.0,634.0,449.89,323.44
2016,8,9,16,15,796.5,89.0,4.15,37.5,584.5,392.93,279.31
2016,8,9,16,30,778.0,86.0,4.1,37.0,535.0,340.81,237.49
2016,8,9,16,45,752.5,83.0,4.1,37.0,482.5,287.93,194.01
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,237.3,152.13
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,186.39,111.42
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,135.85,73.34
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,89.89,44.17
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,49.66,27.29
2016,8,9,18,15,483.0,52.0,3.35,34.5,162.0,36.04,24.12
2016,8,9,18,30,408.0,44.0,3.0,34.0,111.0,32.25,20.71
2016,8,9,18,45,286.0,32.0,2.65,33.5,70.0,24.4,13.55
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,15.65,0.0
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,9.83,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.0,60.28,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,58.0,130.1,90.65
2016,8,10,6,45,297.5,51.0,2.9,26.5,104.0,193.93,145.6
2016,8,10,7,0,398.0,64.0,3.1,27.0,150.0,268.52,207.65
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.5,334.01,261.5
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,403.16,316.53
2016,8,10,7,45,580.0,88.5,3.3,28.5,308.0,464.22,363.84
2016,8,10,8,0,633.0,93.0,3.4,29.0,363.0,528.72,412.24
2016,8,10,8,15,664.5,98.5,3.4,29.5,416.0,582.66,451.02
2016,8,10,8,30,696.0,104.0,3.4,30.0,469.0,637.52,489.13
2016,8,10,8,45,723.0,106.5,3.45,31.0,520.5,683.56,518.05
