Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,30,761.0,116.0,3.4,26.0,627.0,770.73,586.56
2016,8,30,9,45,778.0,118.0,3.5,26.5,669.5,805.47,607.45
2016,8,30,10,0,795.0,120.0,3.6,27.0,712.0,838.31,627.7
2016,8,30,10,15,805.5,122.0,3.65,27.0,748.0,863.17,643.41
2016,8,30,10,30,816.0,124.0,3.7,27.0,784.0,880.42,654.06
2016,8,30,10,45,463.5,272.5,3.75,27.5,650.5,723.89,540.22
2016,8,30,11,0,111.0,421.0,3.8,28.0,517.0,529.86,391.5
2016,8,30,11,15,57.5,291.0,3.8,28.0,341.0,344.62,257.48
2016,8,30,11,30,4.0,161.0,3.8,28.0,165.0,160.42,118.34
2016,8,30,11,45,50.0,307.0,3.85,28.5,353.5,351.18,262.07
2016,8,30,12,0,96.0,453.0,3.9,29.0,542.0,538.06,395.43
2016,8,30,12,15,52.0,321.5,3.9,29.0,370.0,363.89,269.46
2016,8,30,12,30,8.0,190.0,3.9,29.0,198.0,191.65,141.3
2016,8,30,12,45,81.5,329.5,3.95,29.0,405.5,395.46,294.44
2016,8,30,13,0,155.0,469.0,4.0,29.0,613.0,588.67,432.34
2016,8,30,13,15,81.5,329.0,3.95,29.0,405.0,385.93,286.29
2016,8,30,13,30,8.0,189.0,3.9,29.0,197.0,189.14,139.53
2016,8,30,13,45,11.5,232.5,3.9,29.0,243.0,233.01,172.93
2016,8,30,14,0,15.0,276.0,3.9,29.0,289.0,276.12,205.11
2016,8,30,14,15,139.0,334.0,3.8,28.5,448.5,412.34,308.73
2016,8,30,14,30,263.0,392.0,3.7,28.0,608.0,536.25,399.87
2016,8,30,14,45,227.0,378.5,3.65,28.0,559.0,490.33,365.74
2016,8,30,15,0,191.0,365.0,3.6,28.0,510.0,444.28,332.07
2016,8,30,15,15,266.0,329.0,3.45,28.0,518.5,436.98,327.44
2016,8,30,15,30,341.0,293.0,3.3,28.0,527.0,425.97,318.96
2016,8,30,15,45,421.5,245.5,3.2,28.0,514.5,396.11,295.64
2016,8,30,16,0,502.0,198.0,3.1,28.0,502.0,361.12,266.87
2016,8,30,16,15,492.5,182.0,2.85,27.5,457.5,315.22,229.88
2016,8,30,16,30,483.0,166.0,2.6,27.0,413.0,269.96,192.82
2016,8,30,16,45,289.0,167.5,2.4,27.0,310.5,204.73,146.31
2016,8,30,17,0,95.0,169.0,2.2,27.0,208.0,164.39,121.78
2016,8,30,17,15,83.5,144.5,1.95,26.5,175.5,135.11,99.81
2016,8,30,17,30,72.0,120.0,1.7,26.0,143.0,107.34,79.42
2016,8,30,17,45,56.0,96.0,1.45,26.0,111.5,82.51,64.61
2016,8,30,18,0,40.0,72.0,1.2,26.0,80.0,63.09,47.8
2016,8,30,18,15,20.0,49.0,1.15,25.5,53.0,43.92,31.01
2016,8,30,18,30,0.0,26.0,1.1,25.0,26.0,24.69,12.71
2016,8,30,18,45,0.0,13.0,1.05,25.0,13.0,12.78,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.5,1.95,23.0,9.5,9.34,0.0
2016,8,31,6,30,0.0,19.0,2.1,23.0,19.0,18.6,3.09
2016,8,31,6,45,35.0,42.0,2.3,23.5,48.5,60.7,41.86
2016,8,31,7,0,70.0,65.0,2.5,24.0,78.0,107.85,81.26
2016,8,31,7,15,97.5,89.5,2.45,24.0,114.0,151.03,117.47
2016,8,31,7,30,125.0,114.0,2.4,24.0,150.0,196.26,154.79
2016,8,31,7,45,154.5,135.5,2.35,24.5,189.5,241.04,190.65
2016,8,31,8,0,184.0,157.0,2.3,25.0,229.0,288.15,227.39
2016,8,31,8,15,115.0,176.0,2.35,25.5,223.5,269.67,210.85
2016,8,31,8,30,46.0,195.0,2.4,26.0,218.0,237.28,183.27
2016,8,31,8,45,51.5,220.0,2.5,26.5,248.0,268.57,206.53
2016,8,31,9,0,57.0,245.0,2.6,27.0,278.0,299.94,229.29
2016,8,31,9,15,185.0,267.5,2.65,27.5,389.0,435.21,332.21
2016,8,31,9,30,313.0,290.0,2.7,28.0,500.0,577.76,435.73
2016,8,31,9,45,183.5,307.0,2.75,28.5,432.0,482.32,361.9
2016,8,31,10,0,54.0,324.0,2.8,29.0,364.0,380.38,283.14
2016,8,31,10,15,53.0,339.5,2.8,29.0,380.5,394.89,293.38
2016,8,31,10,30,52.0,355.0,2.8,29.0,397.0,409.1,302.93
2016,8,31,10,45,181.0,379.0,2.85,29.0,533.5,559.2,413.24
2016,8,31,11,0,310.0,403.0,2.9,29.0,670.0,709.73,518.96
2016,8,31,11,15,318.0,412.5,2.9,29.0,692.0,724.8,527.69
2016,8,31,11,30,326.0,422.0,2.9,29.0,714.0,738.48,536.39
2016,8,31,11,45,558.0,297.5,2.9,29.5,806.0,828.66,602.9
2016,8,31,12,0,790.0,173.0,2.9,30.0,898.0,909.41,657.05
2016,8,31,12,15,556.0,308.0,2.9,30.0,820.0,820.53,594.09
2016,8,31,12,30,322.0,443.0,2.9,30.0,742.0,728.4,525.33
2016,8,31,12,45,557.5,307.5,2.95,30.0,821.5,796.26,579.24
2016,8,31,13,0,793.0,172.0,3.0,30.0,901.0,851.17,619.6
2016,8,31,13,15,790.0,171.5,3.0,30.0,889.5,826.45,603.03
2016,8,31,13,30,787.0,171.0,3.0,30.0,878.0,799.39,585.48
2016,8,31,13,45,781.0,169.5,3.0,30.0,858.0,766.85,564.2
2016,8,31,14,0,775.0,168.0,3.0,30.0,838.0,732.44,541.37
2016,8,31,14,15,530.5,276.5,2.95,30.0,728.5,629.91,465.02
2016,8,31,14,30,286.0,385.0,2.9,30.0,619.0,544.17,399.9
2016,8,31,14,45,513.0,270.0,2.85,30.0,666.5,563.86,418.18
2016,8,31,15,0,740.0,155.0,2.8,30.0,714.0,564.28,420.54
2016,8,31,15,15,725.0,151.5,2.7,30.0,673.5,516.66,384.26
2016,8,31,15,30,710.0,148.0,2.6,30.0,633.0,469.14,347.49
2016,8,31,15,45,692.0,142.0,2.55,30.0,587.0,418.45,307.67
2016,8,31,16,0,674.0,136.0,2.5,30.0,541.0,368.63,267.58
2016,8,31,16,15,648.0,130.5,2.35,29.5,491.0,317.79,226.4
2016,8,31,16,30,622.0,125.0,2.2,29.0,441.0,269.15,186.38
2016,8,31,16,45,589.0,117.0,2.05,29.0,388.5,219.25,145.43
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,172.79,108.48
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,127.51,76.2
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,86.74,52.49
2016,8,31,17,45,393.5,77.0,1.3,27.5,178.5,55.55,41.55
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,47.61,34.61
2016,8,31,18,15,233.0,47.0,1.05,26.5,84.5,35.88,24.14
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,23.45,11.09
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,14.74,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.0,11.0,1.6,22.5,14.0,24.94,0.0
2016,9,1,6,30,106.0,22.0,1.9,23.0,28.0,70.29,22.75
2016,9,1,6,45,201.0,40.5,2.25,23.5,69.0,137.84,99.72
2016,9,1,7,0,296.0,59.0,2.6,24.0,110.0,208.21,159.56
2016,9,1,7,15,368.0,72.5,2.5,24.5,160.0,271.11,212.5
2016,9,1,7,30,440.0,86.0,2.4,25.0,210.0,340.78,269.25
2016,9,1,7,45,491.0,96.0,2.35,25.5,263.0,400.52,316.5
2016,9,1,8,0,542.0,106.0,2.3,26.0,316.0,467.52,367.42
2016,9,1,8,15,579.0,113.5,2.3,26.5,369.5,522.72,407.97
2016,9,1,8,30,616.0,121.0,2.3,27.0,423.0,579.3,448.28
2016,9,1,8,45,646.0,126.0,2.35,28.0,474.0,628.99,481.75
2016,9,1,9,0,676.0,131.0,2.4,29.0,525.0,678.82,514.14
2016,9,1,9,15,696.5,136.0,2.4,29.0,572.0,720.86,541.43
2016,9,1,9,30,717.0,141.0,2.4,29.0,619.0,761.8,567.66
2016,9,1,9,45,735.5,143.0,2.4,29.5,662.0,796.32,588.1
2016,9,1,10,0,754.0,145.0,2.4,30.0,705.0,826.25,605.29
2016,9,1,10,15,765.5,148.0,2.4,30.0,740.5,852.05,620.87
2016,9,1,10,30,777.0,151.0,2.4,30.0,776.0,875.38,634.86
2016,9,1,10,45,492.0,287.5,2.45,30.5,689.0,763.62,554.67
2016,9,1,11,0,207.0,424.0,2.5,31.0,602.0,628.46,453.83
2016,9,1,11,15,507.0,290.5,2.5,31.0,739.5,780.7,566.24
2016,9,1,11,30,807.0,157.0,2.5,31.0,877.0,919.78,659.38
2016,9,1,11,45,806.5,160.5,2.55,31.0,889.5,917.96,656.93
2016,9,1,12,0,806.0,164.0,2.6,31.0,902.0,913.07,653.88
2016,9,1,12,15,807.0,164.5,2.6,31.0,906.5,903.54,647.58
2016,9,1,12,30,808.0,165.0,2.6,31.0,911.0,891.06,639.52
2016,9,1,12,45,806.5,165.0,2.65,31.0,907.0,873.04,628.33
2016,9,1,13,0,805.0,165.0,2.7,31.0,903.0,852.32,615.45
2016,9,1,13,15,623.5,268.5,2.7,31.0,836.0,778.82,564.76
2016,9,1,13,30,442.0,372.0,2.7,31.0,769.0,710.22,513.92
2016,9,1,13,45,612.0,268.0,2.7,31.0,803.0,726.08,529.86
2016,9,1,14,0,782.0,164.0,2.7,31.0,837.0,731.26,537.38
2016,9,1,14,15,544.0,271.0,2.65,31.0,732.0,632.41,464.01
2016,9,1,14,30,306.0,378.0,2.6,31.0,627.0,549.94,401.83
2016,9,1,14,45,376.0,334.5,2.6,31.0,627.0,537.95,395.07
2016,9,1,15,0,446.0,291.0,2.6,31.0,627.0,516.6,380.68
2016,9,1,15,15,255.0,294.5,2.5,30.5,484.0,398.86,295.1
2016,9,1,15,30,64.0,298.0,2.4,30.0,341.0,303.78,225.42
2016,9,1,15,45,34.0,237.5,2.35,30.0,260.5,233.27,173.72
2016,9,1,16,0,4.0,177.0,2.3,30.0,180.0,169.21,126.03
2016,9,1,16,15,3.0,166.0,2.15,29.5,168.0,157.84,118.07
2016,9,1,16,30,2.0,155.0,2.0,29.0,156.0,146.53,109.98
2016,9,1,16,45,1.0,136.5,1.9,29.0,137.0,128.67,96.5
2016,9,1,17,0,0.0,118.0,1.8,29.0,118.0,111.0,83.01
2016,9,1,17,15,0.0,98.5,1.6,28.5,98.5,92.75,68.96
2016,9,1,17,30,0.0,79.0,1.4,28.0,79.0,74.63,54.72
2016,9,1,17,45,0.0,61.0,1.25,27.5,61.0,58.0,43.61
2016,9,1,18,0,0.0,43.0,1.1,27.0,43.0,41.45,29.38
2016,9,1,18,15,0.0,27.5,1.05,26.5,27.5,26.55,16.36
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,11.57,2.19
2016,9,1,18,45,0.0,6.0,1.0,26.0,6.0,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.42,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.68,0.0
2016,9,2,6,45,0.0,28.0,2.1,22.5,28.0,27.04,15.73
2016,9,2,7,0,0.0,47.0,2.3,23.0,47.0,46.8,32.49
2016,9,2,7,15,0.0,70.5,2.3,23.5,70.5,71.35,52.91
2016,9,2,7,30,0.0,94.0,2.3,24.0,94.0,95.49,72.65
2016,9,2,7,45,59.0,126.0,2.3,24.5,148.5,168.31,131.91
2016,9,2,8,0,118.0,158.0,2.3,25.0,203.0,248.62,195.66
2016,9,2,8,15,184.0,179.5,2.2,25.0,263.0,318.69,250.5
2016,9,2,8,30,250.0,201.0,2.1,25.0,323.0,401.93,313.83
2016,9,2,8,45,195.5,230.5,2.05,25.5,332.5,394.0,304.72
2016,9,2,9,0,141.0,260.0,2.0,26.0,342.0,389.5,298.29
2016,9,2,9,15,107.0,277.5,1.9,26.5,343.0,375.07,285.1
2016,9,2,9,30,73.0,295.0,1.8,27.0,344.0,366.67,276.33
2016,9,2,9,45,94.5,322.5,1.7,27.5,390.0,414.33,310.03
2016,9,2,10,0,116.0,350.0,1.6,28.0,436.0,470.81,348.8
2016,9,2,10,15,109.5,367.5,1.5,28.0,451.5,475.03,350.1
2016,9,2,10,30,103.0,385.0,1.4,28.0,467.0,486.9,357.02
2016,9,2,10,45,60.0,337.0,1.35,28.5,386.0,396.01,290.68
2016,9,2,11,0,17.0,289.0,1.3,29.0,305.0,299.75,219.9
2016,9,2,11,15,36.5,347.5,1.3,29.0,380.5,382.32,279.7
2016,9,2,11,30,56.0,406.0,1.3,29.0,456.0,458.29,332.54
2016,9,2,11,45,114.5,435.0,1.3,29.5,539.0,544.46,391.88
2016,9,2,12,0,173.0,464.0,1.3,30.0,622.0,623.08,444.35
2016,9,2,12,15,180.0,466.5,1.35,30.0,631.5,626.48,446.27
2016,9,2,12,30,187.0,469.0,1.4,30.0,641.0,628.97,448.28
2016,9,2,12,45,433.0,358.5,1.45,30.0,755.0,733.31,525.09
2016,9,2,13,0,679.0,248.0,1.5,30.0,869.0,823.44,589.57
2016,9,2,13,15,457.5,346.5,1.5,30.0,763.0,714.06,511.56
2016,9,2,13,30,236.0,445.0,1.5,30.0,657.0,613.63,439.49
2016,9,2,13,45,455.0,337.5,1.55,30.0,733.0,668.96,483.77
2016,9,2,14,0,674.0,230.0,1.6,30.0,809.0,710.13,516.13
2016,9,2,14,15,664.5,226.5,1.65,30.0,781.5,672.54,490.37
2016,9,2,14,30,655.0,223.0,1.7,30.0,754.0,634.03,464.13
2016,9,2,14,45,670.5,202.5,1.8,30.0,725.0,594.58,437.39
2016,9,2,15,0,686.0,182.0,1.9,30.0,696.0,552.49,407.86
2016,9,2,15,15,669.5,177.5,1.95,29.5,655.0,505.58,374.07
2016,9,2,15,30,653.0,173.0,2.0,29.0,614.0,459.07,339.51
2016,9,2,15,45,473.5,212.0,2.05,29.0,520.0,383.48,282.79
2016,9,2,16,0,294.0,251.0,2.1,29.0,426.0,327.38,241.37
2016,9,2,16,15,430.5,196.0,2.05,28.5,425.5,301.32,218.37
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,263.83,183.86
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.0,215.47,144.58
2016,9,2,17,0,500.0,121.0,1.9,28.0,321.0,170.11,109.01
2016,9,2,17,15,450.5,109.5,1.75,27.5,268.5,125.62,77.84
2016,9,2,17,30,401.0,98.0,1.6,27.0,216.0,86.64,55.73
2016,9,2,17,45,331.5,83.0,1.5,27.0,166.0,60.63,45.89
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,51.21,37.53
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,38.26,25.9
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,21.71,7.95
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,20.11,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,52.91,9.58
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,126.8,91.31
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,197.38,151.33
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,260.03,204.16
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,329.53,261.0
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,390.88,309.3
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,459.85,361.49
2016,9,3,8,15,416.5,150.0,2.25,26.0,325.5,452.37,353.68
2016,9,3,8,30,304.0,192.0,2.2,26.0,339.0,428.57,333.23
2016,9,3,8,45,267.5,223.0,2.15,26.5,363.5,446.13,343.81
2016,9,3,9,0,231.0,254.0,2.1,27.0,388.0,451.28,344.83
2016,9,3,9,15,189.5,281.0,2.0,27.5,397.5,452.96,342.91
2016,9,3,9,30,148.0,308.0,1.9,28.0,407.0,451.26,338.46
2016,9,3,9,45,451.0,226.0,1.85,28.5,554.0,637.96,477.13
2016,9,3,10,0,754.0,144.0,1.8,29.0,701.0,822.07,601.75
2016,9,3,10,15,511.5,261.5,1.8,29.0,648.0,743.57,543.0
2016,9,3,10,30,269.0,379.0,1.8,29.0,595.0,645.97,469.54
2016,9,3,10,45,294.0,388.5,1.8,29.5,632.0,678.65,491.22
2016,9,3,11,0,319.0,398.0,1.8,30.0,669.0,710.51,511.06
2016,9,3,11,15,174.0,375.5,1.8,30.0,524.0,544.64,395.2
2016,9,3,11,30,29.0,353.0,1.8,30.0,379.0,379.2,275.76
2016,9,3,11,45,17.0,257.0,1.85,30.0,272.5,266.45,195.33
2016,9,3,12,0,5.0,161.0,1.9,30.0,166.0,161.03,117.44
2016,9,3,12,15,20.5,274.5,1.95,30.0,294.0,288.29,212.02
2016,9,3,12,30,36.0,388.0,2.0,30.0,422.0,412.02,300.22
2016,9,3,12,45,255.5,383.5,2.05,30.5,617.5,599.84,436.02
2016,9,3,13,0,475.0,379.0,2.1,31.0,813.0,773.6,554.63
2016,9,3,13,15,604.0,292.0,2.15,31.0,835.5,780.93,562.4
2016,9,3,13,30,733.0,205.0,2.2,31.0,858.0,781.08,566.52
2016,9,3,13,45,730.0,201.0,2.25,31.0,838.5,749.31,545.49
2016,9,3,14,0,727.0,197.0,2.3,31.0,819.0,715.68,523.1
2016,9,3,14,15,509.5,287.5,2.35,31.0,716.5,619.68,453.3
2016,9,3,14,30,292.0,378.0,2.4,31.0,614.0,538.36,393.02
2016,9,3,14,45,296.0,358.5,2.5,31.0,588.5,507.56,372.27
2016,9,3,15,0,300.0,339.0,2.6,31.0,563.0,476.01,350.23
2016,9,3,15,15,481.5,253.5,2.65,30.5,588.0,474.31,351.06
2016,9,3,15,30,663.0,168.0,2.7,30.0,613.0,456.61,338.02
2016,9,3,15,45,646.0,160.0,2.8,30.0,568.0,406.9,299.05
2016,9,3,16,0,629.0,152.0,2.9,30.0,523.0,358.09,259.89
2016,9,3,16,15,601.0,145.0,2.9,29.5,472.5,307.88,219.45
2016,9,3,16,30,573.0,138.0,2.9,29.0,422.0,260.21,180.51
2016,9,3,16,45,534.0,129.5,2.9,29.0,369.5,211.9,141.44
2016,9,3,17,0,495.0,121.0,2.9,29.0,317.0,167.06,106.63
2016,9,3,17,15,445.0,109.5,2.7,28.5,264.5,122.99,76.09
2016,9,3,17,30,395.0,98.0,2.5,28.0,212.0,84.47,54.82
2016,9,3,17,45,320.0,83.0,2.35,27.5,162.0,60.84,45.96
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,54.15,39.93
2016,9,3,18,15,162.0,46.0,2.2,26.5,71.0,37.47,25.12
2016,9,3,18,30,79.0,24.0,2.2,26.0,30.0,20.11,5.54
2016,9,3,18,45,39.5,12.0,2.2,26.0,15.0,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,16.28,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,43.42,3.62
2016,9,4,6,45,136.0,41.5,1.3,23.5,61.0,108.63,77.09
2016,9,4,7,0,219.0,64.0,1.5,24.0,100.0,174.98,133.07
2016,9,4,7,15,287.5,81.5,1.75,24.5,149.0,242.68,189.29
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,310.69,244.71
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.0,371.24,292.97
2016,9,4,8,0,464.0,125.0,2.5,26.0,302.0,435.87,342.99
2016,9,4,8,15,503.0,135.0,2.65,26.5,354.5,490.91,384.2
2016,9,4,8,30,542.0,145.0,2.8,27.0,407.0,547.85,425.75
2016,9,4,8,45,572.5,152.5,2.95,27.5,457.5,600.76,463.24
2016,9,4,9,0,603.0,160.0,3.1,28.0,508.0,651.03,498.12
2016,9,4,9,15,421.0,230.5,3.1,28.0,483.5,597.58,454.18
2016,9,4,9,30,239.0,301.0,3.1,28.0,459.0,518.06,391.45
2016,9,4,9,45,462.0,241.0,3.1,28.5,572.5,662.46,498.93
2016,9,4,10,0,685.0,181.0,3.1,29.0,686.0,803.56,597.93
2016,9,4,10,15,698.0,185.0,3.1,29.0,721.5,829.95,613.57
2016,9,4,10,30,711.0,189.0,3.1,29.0,757.0,854.1,628.5
2016,9,4,10,45,723.0,190.5,3.1,29.5,786.5,872.28,638.21
2016,9,4,11,0,735.0,192.0,3.1,30.0,816.0,887.89,646.27
2016,9,4,11,15,741.5,194.0,3.1,30.0,837.0,896.21,650.92
2016,9,4,11,30,748.0,196.0,3.1,30.0,858.0,901.66,653.87
2016,9,4,11,45,501.5,323.5,3.1,30.5,770.0,796.77,577.67
2016,9,4,12,0,255.0,451.0,3.1,31.0,682.0,687.83,495.7
2016,9,4,12,15,218.5,458.5,3.1,31.0,657.5,652.07,470.91
2016,9,4,12,30,182.0,466.0,3.1,31.0,633.0,620.33,448.23
2016,9,4,12,45,484.5,322.0,3.1,31.0,763.0,740.07,539.3
2016,9,4,13,0,787.0,178.0,3.1,31.0,893.0,842.22,612.54
2016,9,4,13,15,537.5,304.0,3.15,31.0,789.5,736.41,536.59
2016,9,4,13,30,288.0,430.0,3.2,31.0,686.0,638.4,463.46
2016,9,4,13,45,532.0,298.5,3.25,31.0,757.5,688.06,505.01
2016,9,4,14,0,776.0,167.0,3.3,31.0,829.0,721.62,533.53
2016,9,4,14,15,767.5,164.5,3.3,31.0,800.5,682.61,505.73
2016,9,4,14,30,759.0,162.0,3.3,31.0,772.0,642.29,476.94
2016,9,4,14,45,736.5,164.5,3.35,31.0,734.5,594.74,442.47
2016,9,4,15,0,714.0,167.0,3.4,31.0,697.0,549.24,408.7
2016,9,4,15,15,697.5,163.0,3.4,30.5,655.5,501.53,373.34
2016,9,4,15,30,681.0,159.0,3.4,30.0,614.0,454.16,337.21
2016,9,4,15,45,663.5,151.5,3.4,30.0,568.0,403.82,297.3
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,354.41,257.18
2016,9,4,16,15,617.5,137.5,3.3,29.5,471.5,303.65,215.92
2016,9,4,16,30,589.0,131.0,3.2,29.0,421.0,255.46,176.28
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.5,206.21,136.16
2016,9,4,17,0,520.0,112.0,3.0,29.0,316.0,160.85,100.77
2016,9,4,17,15,468.0,101.5,2.75,28.5,263.0,116.3,70.3
2016,9,4,17,30,416.0,91.0,2.5,28.0,210.0,77.51,49.83
2016,9,4,17,45,345.5,76.5,2.25,27.5,160.5,55.92,41.79
2016,9,4,18,0,275.0,62.0,2.0,27.0,111.0,46.71,33.65
2016,9,4,18,15,180.0,42.5,2.0,26.5,70.0,32.75,21.14
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,19.29,3.21
2016,9,4,18,45,42.5,11.5,2.0,26.0,14.5,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,27.16,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,74.11,3.6
2016,9,5,6,45,260.5,33.0,2.55,22.5,69.0,150.08,107.4
2016,9,5,7,0,388.0,46.0,2.8,23.0,111.0,230.51,176.51
2016,9,5,7,15,466.5,55.0,3.0,23.5,162.5,296.41,233.01
2016,9,5,7,30,545.0,64.0,3.2,24.0,214.0,369.26,293.51
2016,9,5,7,45,272.5,89.5,3.4,24.5,164.5,266.98,212.94
2016,9,5,8,0,0.0,115.0,3.6,25.0,115.0,114.71,87.5
2016,9,5,8,15,53.0,160.0,3.65,25.5,185.5,202.79,158.41
2016,9,5,8,30,106.0,205.0,3.7,26.0,256.0,290.21,226.66
2016,9,5,8,45,84.5,224.0,3.8,26.5,268.0,297.04,230.01
2016,9,5,9,0,63.0,243.0,3.9,27.0,280.0,302.11,232.08
2016,9,5,9,15,39.0,235.0,3.9,27.5,258.5,273.82,208.8
2016,9,5,9,30,15.0,227.0,3.9,28.0,237.0,237.81,179.76
2016,9,5,9,45,94.5,289.0,3.95,28.5,358.0,377.45,286.12
2016,9,5,10,0,174.0,351.0,4.0,29.0,479.0,521.46,391.08
2016,9,5,10,15,114.5,352.0,4.0,29.0,438.5,470.29,351.15
2016,9,5,10,30,55.0,353.0,4.0,29.0,398.0,409.17,304.5
2016,9,5,10,45,95.0,386.0,4.0,29.5,466.0,478.71,354.92
2016,9,5,11,0,135.0,419.0,4.0,30.0,534.0,555.09,408.55
2016,9,5,11,15,203.0,425.0,4.0,30.0,602.0,621.33,456.18
2016,9,5,11,30,271.0,431.0,4.0,30.0,670.0,692.5,506.35
2016,9,5,11,45,287.0,434.0,4.05,30.0,691.0,705.28,514.91
2016,9,5,12,0,303.0,437.0,4.1,30.0,712.0,716.69,522.87
2016,9,5,12,15,264.0,448.5,4.1,30.0,689.0,685.56,500.08
2016,9,5,12,30,225.0,460.0,4.1,30.0,666.0,651.79,475.67
2016,9,5,12,45,546.0,290.5,4.15,30.5,786.0,761.17,560.4
2016,9,5,13,0,867.0,121.0,4.2,31.0,906.0,850.59,623.37
2016,9,5,13,15,863.5,120.5,4.2,30.5,893.5,824.25,606.55
2016,9,5,13,30,860.0,120.0,4.2,30.0,881.0,795.34,588.61
2016,9,5,13,45,850.0,121.5,4.2,30.0,859.0,760.92,565.63
2016,9,5,14,0,840.0,123.0,4.2,30.0,837.0,724.6,541.24
2016,9,5,14,15,547.5,253.0,4.15,30.0,712.0,610.26,455.34
2016,9,5,14,30,255.0,383.0,4.1,30.0,587.0,516.57,382.59
2016,9,5,14,45,181.0,365.5,4.1,30.0,507.0,445.25,330.7
2016,9,5,15,0,107.0,348.0,4.1,30.0,427.0,380.97,283.39
2016,9,5,15,15,77.0,313.5,4.05,29.5,368.5,327.86,245.02
2016,9,5,15,30,47.0,279.0,4.0,29.0,310.0,277.9,208.52
2016,9,5,15,45,27.0,232.0,3.95,29.0,249.5,224.56,168.74
2016,9,5,16,0,7.0,185.0,3.9,29.0,189.0,177.14,133.12
2016,9,5,16,15,27.0,190.0,3.75,28.5,203.5,181.72,136.95
2016,9,5,16,30,47.0,195.0,3.6,28.0,218.0,186.72,140.72
2016,9,5,16,45,43.5,171.5,3.5,28.0,191.0,161.39,121.23
2016,9,5,17,0,40.0,148.0,3.4,28.0,164.0,136.61,102.16
2016,9,5,17,15,274.5,110.0,3.15,27.5,190.0,110.92,73.85
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,61.48,36.84
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,44.39,32.12
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,38.83,27.01
2016,9,5,18,15,235.0,37.5,2.5,26.5,71.5,28.77,17.76
2016,9,5,18,30,114.0,23.0,2.5,26.0,30.0,18.12,0.19
2016,9,5,18,45,57.0,11.5,2.55,26.0,15.0,11.3,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.8,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,26.47,0.0
2016,9,6,6,45,155.0,38.5,2.65,23.5,64.0,111.09,78.23
2016,9,6,7,0,310.0,53.0,2.8,24.0,104.0,204.47,155.79
2016,9,6,7,15,391.5,64.5,2.95,24.5,154.5,269.4,210.84
2016,9,6,7,30,473.0,76.0,3.1,25.0,205.0,344.93,272.95
2016,9,6,7,45,535.5,81.5,3.3,25.5,259.5,407.99,323.82
2016,9,6,8,0,598.0,87.0,3.5,26.0,314.0,475.32,376.44
2016,9,6,8,15,635.5,93.0,3.65,26.5,368.0,530.94,418.43
2016,9,6,8,30,673.0,99.0,3.8,27.0,422.0,587.92,460.28
2016,9,6,8,45,417.0,178.0,3.95,27.5,385.5,511.03,396.92
2016,9,6,9,0,161.0,257.0,4.1,28.0,349.0,400.45,307.26
2016,9,6,9,15,101.5,263.5,4.1,28.0,323.5,354.59,270.97
2016,9,6,9,30,42.0,270.0,4.1,28.0,298.0,313.52,237.65
2016,9,6,9,45,68.5,305.5,4.15,28.5,354.0,373.29,281.93
2016,9,6,10,0,95.0,341.0,4.2,29.0,410.0,433.7,325.55
2016,9,6,10,15,473.5,223.0,4.2,29.0,596.0,665.5,503.17
2016,9,6,10,30,852.0,105.0,4.2,29.0,782.0,880.07,652.94
2016,9,6,10,45,440.0,219.0,4.2,29.5,569.5,638.51,479.19
2016,9,6,11,0,28.0,333.0,4.2,30.0,357.0,360.74,266.18
2016,9,6,11,15,141.0,383.0,4.2,30.0,507.5,520.59,385.33
2016,9,6,11,30,254.0,433.0,4.2,30.0,658.0,678.11,497.06
2016,9,6,11,45,568.5,271.0,4.25,30.0,782.0,803.27,592.4
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,913.13,668.12
2016,9,6,12,15,883.5,109.5,4.3,30.0,910.5,902.88,660.37
2016,9,6,12,30,884.0,110.0,4.3,30.0,915.0,889.45,651.4
2016,9,6,12,45,487.0,275.5,4.3,30.5,719.0,693.98,512.87
2016,9,6,13,0,90.0,441.0,4.3,31.0,523.0,502.32,366.39
2016,9,6,13,15,58.0,391.5,4.3,31.0,444.5,424.3,311.13
2016,9,6,13,30,26.0,342.0,4.3,31.0,366.0,348.61,256.18
2016,9,6,13,45,136.0,377.5,4.35,31.0,494.0,461.26,340.7
2016,9,6,14,0,246.0,413.0,4.4,31.0,622.0,565.19,416.18
2016,9,6,14,15,546.0,260.0,4.4,30.5,701.5,613.56,457.84
2016,9,6,14,30,846.0,107.0,4.4,30.0,781.0,643.29,484.66
2016,9,6,14,45,786.0,131.5,4.4,30.0,735.0,590.4,444.33
2016,9,6,15,0,726.0,156.0,4.4,30.0,689.0,540.21,405.79
2016,9,6,15,15,709.0,152.0,4.35,30.0,647.5,491.76,368.39
2016,9,6,15,30,692.0,148.0,4.3,30.0,606.0,443.67,330.39
2016,9,6,15,45,674.0,141.5,4.3,30.0,560.0,393.54,290.1
2016,9,6,16,0,656.0,135.0,4.3,30.0,514.0,344.37,249.66
2016,9,6,16,15,626.5,129.5,4.15,29.5,463.5,293.83,208.15
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,245.94,168.48
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,197.05,128.79
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,152.83,94.85
2016,9,6,17,15,458.5,99.0,3.4,28.5,254.0,109.05,65.82
2016,9,6,17,30,402.0,89.0,3.1,28.0,201.0,71.53,47.5
2016,9,6,17,45,315.0,76.0,2.8,27.5,151.0,55.92,41.74
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,50.41,36.62
2016,9,6,18,15,131.0,42.0,2.5,26.5,62.0,34.33,22.07
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,18.57,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,17.07,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,45.16,0.0
2016,9,7,6,45,166.0,37.5,2.95,24.5,61.0,120.34,84.39
2016,9,7,7,0,272.0,56.0,3.1,25.0,100.0,192.21,145.67
2016,9,7,7,15,355.0,69.0,3.25,25.0,150.0,257.49,201.09
2016,9,7,7,30,438.0,82.0,3.4,25.0,200.0,330.72,261.89
2016,9,7,7,45,494.0,91.0,3.6,25.5,253.5,394.35,313.2
2016,9,7,8,0,550.0,100.0,3.8,26.0,307.0,459.9,364.48
2016,9,7,8,15,419.5,145.5,3.9,26.5,318.0,446.24,351.47
2016,9,7,8,30,289.0,191.0,4.0,27.0,329.0,415.11,324.49
2016,9,7,8,45,491.5,156.0,4.1,27.5,423.5,539.44,420.72
2016,9,7,9,0,694.0,121.0,4.2,28.0,518.0,673.38,519.86
2016,9,7,9,15,715.0,125.5,4.2,28.0,565.0,715.39,547.67
2016,9,7,9,30,736.0,130.0,4.2,28.0,612.0,756.26,574.84
2016,9,7,9,45,754.0,132.0,4.25,28.5,654.5,787.77,594.21
2016,9,7,10,0,772.0,134.0,4.3,29.0,697.0,820.24,614.14
2016,9,7,10,15,502.5,257.5,4.3,29.0,631.5,726.6,543.83
2016,9,7,10,30,233.0,381.0,4.3,29.0,566.0,605.54,449.99
2016,9,7,10,45,523.5,261.0,4.3,29.5,696.0,757.16,564.07
2016,9,7,11,0,814.0,141.0,4.3,30.0,826.0,898.27,660.64
2016,9,7,11,15,819.5,142.5,4.25,30.0,847.0,905.8,663.8
2016,9,7,11,30,825.0,144.0,4.2,30.0,868.0,910.21,665.88
2016,9,7,11,45,843.0,135.0,4.2,30.5,884.5,908.35,662.82
2016,9,7,12,0,861.0,126.0,4.2,31.0,901.0,907.68,660.74
2016,9,7,12,15,862.0,126.0,4.15,31.0,905.5,897.38,653.49
2016,9,7,12,30,863.0,126.0,4.1,31.0,910.0,883.99,644.35
2016,9,7,12,45,860.0,127.0,4.1,31.0,905.5,865.08,631.88
2016,9,7,13,0,857.0,128.0,4.1,31.0,901.0,843.33,617.6
2016,9,7,13,15,854.0,127.5,4.05,31.0,888.0,817.46,600.36
2016,9,7,13,30,851.0,127.0,4.0,31.0,875.0,789.0,581.41
2016,9,7,13,45,844.0,127.0,4.0,31.0,854.0,755.57,559.22
2016,9,7,14,0,837.0,127.0,4.0,31.0,833.0,720.08,535.52
2016,9,7,14,15,550.0,252.0,3.95,31.0,709.5,606.82,450.62
2016,9,7,14,30,263.0,377.0,3.9,31.0,586.0,514.08,379.16
2016,9,7,14,45,520.0,254.0,3.85,31.0,643.0,539.51,401.63
2016,9,7,15,0,777.0,131.0,3.8,31.0,700.0,544.88,407.04
2016,9,7,15,15,762.0,128.0,3.7,31.0,658.0,496.39,369.33
2016,9,7,15,30,747.0,125.0,3.6,31.0,616.0,447.93,331.0
2016,9,7,15,45,724.0,122.0,3.55,31.0,568.5,393.4,287.46
2016,9,7,16,0,701.0,119.0,3.5,31.0,521.0,343.04,246.1
2016,9,7,16,15,673.5,114.0,3.3,30.5,470.0,291.21,203.46
2016,9,7,16,30,646.0,109.0,3.1,30.0,419.0,241.74,162.4
2016,9,7,16,45,601.0,104.5,2.9,30.0,365.0,192.11,122.32
2016,9,7,17,0,556.0,100.0,2.7,30.0,311.0,147.33,88.41
2016,9,7,17,15,500.0,91.0,2.45,29.5,257.0,102.89,59.69
2016,9,7,17,30,444.0,82.0,2.2,29.0,203.0,64.54,42.62
2016,9,7,17,45,358.0,70.0,1.95,28.5,152.5,51.38,37.72
2016,9,7,18,0,272.0,58.0,1.7,28.0,102.0,44.01,31.08
2016,9,7,18,15,162.0,39.0,1.7,27.5,62.5,30.28,18.52
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,16.82,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,8.36,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,22.6,0.0
2016,9,8,6,45,109.5,40.5,3.4,23.5,57.0,98.07,68.17
2016,9,8,7,0,204.0,64.0,3.7,24.0,96.0,168.29,127.79
2016,9,8,7,15,287.5,80.0,3.75,24.5,146.0,239.14,187.04
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,312.48,247.38
2016,9,8,7,45,452.5,101.5,3.85,25.5,252.0,379.83,301.77
2016,9,8,8,0,534.0,107.0,3.9,26.0,308.0,456.82,361.98
2016,9,8,8,15,575.5,114.5,3.9,26.5,362.0,514.07,405.11
2016,9,8,8,30,617.0,122.0,3.9,27.0,416.0,572.99,448.25
2016,9,8,8,45,664.5,121.0,3.9,27.5,470.5,628.1,487.74
2016,9,8,9,0,712.0,120.0,3.9,28.0,525.0,684.4,526.55
2016,9,8,9,15,733.5,124.0,3.9,28.0,573.0,726.71,554.78
2016,9,8,9,30,755.0,128.0,3.9,28.0,621.0,765.13,580.01
2016,9,8,9,45,780.0,126.5,3.9,28.5,666.0,801.94,602.73
2016,9,8,10,0,805.0,125.0,3.9,29.0,711.0,837.12,624.06
2016,9,8,10,15,816.5,127.5,3.9,29.0,747.5,862.85,640.06
2016,9,8,10,30,828.0,130.0,3.9,29.0,784.0,885.93,654.33
2016,9,8,10,45,841.0,128.5,3.95,29.5,814.0,898.55,660.57
2016,9,8,11,0,854.0,127.0,4.0,30.0,844.0,913.28,668.37
2016,9,8,11,15,859.0,128.5,4.0,30.0,865.5,920.77,672.52
2016,9,8,11,30,864.0,130.0,4.0,30.0,887.0,925.04,674.71
2016,9,8,11,45,867.0,130.5,4.0,30.5,899.5,923.24,671.68
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,918.21,666.71
2016,9,8,12,15,871.0,131.5,4.0,31.0,916.5,908.17,659.93
2016,9,8,12,30,872.0,132.0,4.0,31.0,921.0,894.99,651.21
2016,9,8,12,45,869.5,132.0,4.05,31.5,916.0,875.25,637.18
2016,9,8,13,0,867.0,132.0,4.1,32.0,911.0,852.64,621.36
2016,9,8,13,15,864.0,131.5,4.1,32.0,898.0,826.4,604.21
2016,9,8,13,30,861.0,131.0,4.1,32.0,885.0,797.56,585.3
2016,9,8,13,45,853.5,131.0,4.1,32.0,863.0,763.34,562.69
2016,9,8,14,0,846.0,131.0,4.1,32.0,841.0,727.08,538.58
2016,9,8,14,15,838.0,129.0,4.05,32.0,812.0,685.49,509.28
2016,9,8,14,30,830.0,127.0,4.0,32.0,783.0,643.13,478.53
2016,9,8,14,45,817.0,125.5,4.0,32.0,746.0,596.91,444.5
2016,9,8,15,0,804.0,124.0,4.0,32.0,709.0,549.99,409.16
2016,9,8,15,15,789.0,121.0,3.95,31.5,666.5,500.24,371.6
2016,9,8,15,30,774.0,118.0,3.9,31.0,624.0,450.47,332.9
2016,9,8,15,45,750.0,115.5,3.85,31.0,575.0,397.82,290.43
2016,9,8,16,0,726.0,113.0,3.8,31.0,526.0,343.28,245.74
2016,9,8,16,15,698.0,108.5,3.6,30.5,474.0,290.49,202.12
2016,9,8,16,30,670.0,104.0,3.4,30.0,422.0,240.08,160.13
2016,9,8,16,45,627.0,99.0,3.2,29.5,367.5,189.18,119.17
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,142.86,84.26
2016,9,8,17,15,527.5,85.5,2.7,28.5,258.5,97.41,55.31
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,58.53,44.05
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,48.43,35.38
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,41.74,29.26
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,28.76,17.14
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,15.99,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,9.34,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,7.37,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,18.13,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.5,83.85,57.33
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,153.07,115.88
2016,9,9,7,15,239.5,84.5,3.7,24.5,140.0,216.05,168.68
2016,9,9,7,30,319.0,103.0,3.8,25.0,189.0,286.92,227.04
2016,9,9,7,45,398.0,111.5,3.95,25.5,243.5,360.46,286.26
2016,9,9,8,0,477.0,120.0,4.1,26.0,298.0,433.75,343.87
2016,9,9,8,15,520.0,129.0,4.1,26.5,351.5,490.31,386.74
2016,9,9,8,30,563.0,138.0,4.1,27.0,405.0,549.06,430.04
2016,9,9,8,45,612.0,137.5,4.1,27.5,459.0,607.23,472.01
2016,9,9,9,0,661.0,137.0,4.1,28.0,513.0,663.5,511.65
2016,9,9,9,15,684.0,142.0,4.1,28.0,560.5,706.42,541.16
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,748.35,569.13
2016,9,9,9,45,736.5,144.0,4.1,28.5,652.5,785.64,592.38
2016,9,9,10,0,766.0,141.0,4.1,29.0,697.0,818.95,612.64
2016,9,9,10,15,778.0,144.0,4.1,29.0,733.0,844.8,628.88
2016,9,9,10,30,790.0,147.0,4.1,29.0,769.0,868.11,643.45
2016,9,9,10,45,808.0,143.5,4.1,29.5,800.0,887.29,653.96
2016,9,9,11,0,826.0,140.0,4.1,30.0,831.0,903.77,662.7
2016,9,9,11,15,831.5,141.0,4.05,30.0,852.0,910.66,666.21
2016,9,9,11,30,837.0,142.0,4.0,30.0,873.0,914.4,667.81
2016,9,9,11,45,858.5,131.0,4.0,30.5,890.5,913.53,665.42
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,913.65,663.86
