Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,15,881.0,120.5,4.0,31.0,912.0,903.52,656.97
2016,9,9,12,30,882.0,121.0,4.0,31.0,916.0,890.21,648.16
2016,9,9,12,45,881.0,120.5,4.0,31.5,911.5,871.1,634.31
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,849.03,618.64
2016,9,9,13,15,877.0,119.5,3.95,32.0,894.0,822.49,601.07
2016,9,9,13,30,874.0,119.0,3.9,32.0,881.0,793.29,581.75
2016,9,9,13,45,869.0,117.5,3.9,32.0,860.0,759.15,559.22
2016,9,9,14,0,864.0,116.0,3.9,32.0,839.0,722.78,535.07
2016,9,9,14,15,856.5,114.5,3.85,32.0,810.0,682.66,507.13
2016,9,9,14,30,849.0,113.0,3.8,32.0,781.0,640.84,476.7
2016,9,9,14,45,835.0,112.5,3.8,32.0,744.0,594.62,442.57
2016,9,9,15,0,821.0,112.0,3.8,32.0,707.0,544.87,405.2
2016,9,9,15,15,806.5,109.5,3.75,31.5,664.0,495.07,367.48
2016,9,9,15,30,792.0,107.0,3.7,31.0,621.0,445.15,328.51
2016,9,9,15,45,771.5,104.0,3.65,31.0,573.0,392.58,285.9
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,341.01,243.12
2016,9,9,16,15,724.5,96.5,3.4,30.5,473.0,287.68,198.84
2016,9,9,16,30,698.0,92.0,3.2,30.0,421.0,233.13,153.49
2016,9,9,16,45,660.0,87.0,3.05,29.5,366.5,181.71,111.85
2016,9,9,17,0,622.0,82.0,2.9,29.0,312.0,134.21,76.03
2016,9,9,17,15,567.5,74.5,2.7,28.5,257.5,87.75,47.05
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,47.52,34.74
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,41.2,29.26
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,35.98,24.41
2016,9,9,18,15,214.5,32.0,2.15,26.5,60.0,24.73,13.67
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,16.71,0.0
2016,9,9,18,45,42.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.5,0.7,22.5,4.5,0.0,0.0
2016,9,10,6,30,0.0,9.0,0.7,23.0,9.0,8.68,0.0
2016,9,10,6,45,0.0,28.5,0.7,23.5,28.5,28.52,16.16
2016,9,10,7,0,0.0,48.0,0.7,24.0,48.0,48.94,33.87
2016,9,10,7,15,7.5,71.0,0.75,24.0,73.0,76.33,56.68
2016,9,10,7,30,15.0,94.0,0.8,24.0,98.0,103.97,79.45
2016,9,10,7,45,23.0,116.5,0.9,24.5,124.5,137.21,106.09
2016,9,10,8,0,31.0,139.0,1.0,25.0,151.0,166.16,128.75
2016,9,10,8,15,17.0,145.0,1.1,25.0,151.5,156.67,120.64
2016,9,10,8,30,3.0,151.0,1.2,25.0,152.0,152.67,116.78
2016,9,10,8,45,195.0,184.0,1.35,25.5,294.0,338.34,263.75
2016,9,10,9,0,387.0,217.0,1.5,26.0,436.0,532.26,407.62
2016,9,10,9,15,553.0,176.0,1.65,26.0,519.0,635.73,483.27
2016,9,10,9,30,719.0,135.0,1.8,26.0,602.0,743.17,558.89
2016,9,10,9,45,380.5,219.0,2.0,26.5,468.0,564.5,426.84
2016,9,10,10,0,42.0,303.0,2.2,27.0,334.0,346.69,259.47
2016,9,10,10,15,153.5,337.5,2.3,27.0,457.0,487.44,365.56
2016,9,10,10,30,265.0,372.0,2.4,27.0,580.0,630.19,467.59
2016,9,10,10,45,344.5,358.5,2.5,27.0,639.5,687.03,507.98
2016,9,10,11,0,424.0,345.0,2.6,27.0,699.0,750.18,552.57
2016,9,10,11,15,616.5,248.0,2.7,27.0,777.5,825.83,609.35
2016,9,10,11,30,809.0,151.0,2.8,27.0,856.0,895.83,656.91
2016,9,10,11,45,833.5,138.5,2.9,27.5,873.5,895.92,655.35
2016,9,10,12,0,858.0,126.0,3.0,28.0,891.0,897.26,655.32
2016,9,10,12,15,597.0,275.0,3.05,28.0,808.5,807.46,592.99
2016,9,10,12,30,336.0,424.0,3.1,28.0,726.0,711.26,519.97
2016,9,10,12,45,341.0,421.0,3.15,28.0,726.0,702.27,514.69
2016,9,10,13,0,346.0,418.0,3.2,28.0,726.0,691.95,507.93
2016,9,10,13,15,323.0,417.0,3.25,28.0,701.5,659.78,485.46
2016,9,10,13,30,300.0,416.0,3.3,28.0,677.0,627.85,463.13
2016,9,10,13,45,381.0,372.5,3.35,28.5,695.5,633.98,468.99
2016,9,10,14,0,462.0,329.0,3.4,29.0,714.0,632.9,469.25
2016,9,10,14,15,647.0,221.5,3.4,29.0,739.5,636.18,475.41
2016,9,10,14,30,832.0,114.0,3.4,29.0,765.0,627.76,472.09
2016,9,10,14,45,580.0,216.0,3.4,29.0,659.5,533.1,399.64
2016,9,10,15,0,328.0,318.0,3.4,29.0,554.0,463.2,345.43
2016,9,10,15,15,555.0,211.0,3.35,28.5,581.5,458.22,343.24
2016,9,10,15,30,782.0,104.0,3.3,28.0,609.0,434.65,324.08
2016,9,10,15,45,466.0,177.0,3.3,28.0,472.0,333.45,247.33
2016,9,10,16,0,150.0,250.0,3.3,28.0,335.0,271.03,202.8
2016,9,10,16,15,415.0,171.0,3.15,27.5,372.5,259.75,187.4
2016,9,10,16,30,680.0,92.0,3.0,27.0,410.0,225.87,149.96
2016,9,10,16,45,634.5,88.5,2.9,27.0,355.5,175.6,109.02
2016,9,10,17,0,589.0,85.0,2.8,27.0,301.0,130.14,74.96
2016,9,10,17,15,534.5,77.0,2.7,26.5,247.5,85.37,47.4
2016,9,10,17,30,480.0,69.0,2.6,26.0,194.0,48.19,35.62
2016,9,10,17,45,391.0,58.5,2.55,26.0,143.5,42.92,30.89
2016,9,10,18,0,302.0,48.0,2.5,26.0,93.0,36.35,24.76
2016,9,10,18,15,184.0,31.0,2.55,25.5,55.0,24.01,12.82
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,13.76,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,38.54,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,123.85,86.31
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,199.66,153.32
2016,9,11,7,15,395.5,61.5,2.65,20.5,148.5,264.33,209.12
2016,9,11,7,30,478.0,73.0,2.5,21.0,199.0,339.71,271.9
2016,9,11,7,45,532.0,82.0,2.35,22.0,253.0,401.57,321.34
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,467.02,371.32
2016,9,11,8,15,624.5,97.0,2.05,23.5,361.0,522.34,412.26
2016,9,11,8,30,663.0,103.0,1.9,24.0,415.0,579.06,452.61
2016,9,11,8,45,690.0,108.5,1.8,25.0,466.5,628.01,485.04
2016,9,11,9,0,717.0,114.0,1.7,26.0,518.0,676.76,515.44
2016,9,11,9,15,738.0,118.0,1.65,26.0,566.0,718.59,542.08
2016,9,11,9,30,759.0,122.0,1.6,26.0,614.0,756.72,565.8
2016,9,11,9,45,773.5,126.0,1.6,26.5,656.0,790.52,585.63
2016,9,11,10,0,788.0,130.0,1.6,27.0,698.0,822.2,603.84
2016,9,11,10,15,800.0,132.5,1.6,27.5,734.0,847.77,617.88
2016,9,11,10,30,812.0,135.0,1.6,28.0,770.0,870.75,630.21
2016,9,11,10,45,820.5,136.5,1.6,28.5,799.0,886.77,638.06
2016,9,11,11,0,829.0,138.0,1.6,29.0,828.0,899.82,644.12
2016,9,11,11,15,834.5,139.5,1.6,29.0,849.0,907.07,647.9
2016,9,11,11,30,840.0,141.0,1.6,29.0,870.0,911.16,649.85
2016,9,11,11,45,867.0,126.5,1.65,29.5,888.5,911.54,648.92
2016,9,11,12,0,894.0,112.0,1.7,30.0,907.0,912.72,648.64
2016,9,11,12,15,895.0,112.0,1.7,30.0,911.0,901.85,641.57
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,887.75,632.67
2016,9,11,12,45,650.5,248.0,1.75,30.0,829.5,797.29,573.59
2016,9,11,13,0,405.0,384.0,1.8,30.0,744.0,706.67,507.8
2016,9,11,13,15,649.0,246.0,1.8,30.0,812.5,756.44,548.42
2016,9,11,13,30,893.0,108.0,1.8,30.0,881.0,791.12,573.49
2016,9,11,13,45,605.5,247.5,1.85,30.5,765.5,680.08,494.88
2016,9,11,14,0,318.0,387.0,1.9,31.0,650.0,584.77,423.32
2016,9,11,14,15,595.5,244.0,1.9,30.5,715.5,620.3,454.99
2016,9,11,14,30,873.0,101.0,1.9,30.0,781.0,637.95,471.73
2016,9,11,14,45,854.0,103.5,1.95,30.0,742.5,590.6,437.08
2016,9,11,15,0,835.0,106.0,2.0,30.0,704.0,542.87,401.68
2016,9,11,15,15,821.5,103.5,2.0,30.0,661.5,490.02,361.56
2016,9,11,15,30,808.0,101.0,2.0,30.0,619.0,439.83,322.13
2016,9,11,15,45,791.0,97.0,2.05,30.0,571.5,386.96,279.73
2016,9,11,16,0,774.0,93.0,2.1,30.0,524.0,334.72,236.66
2016,9,11,16,15,748.5,89.0,2.0,29.5,471.5,281.02,192.13
2016,9,11,16,30,723.0,85.0,1.9,29.0,419.0,229.38,149.04
2016,9,11,16,45,689.0,79.0,1.85,29.0,365.0,173.55,103.91
2016,9,11,17,0,655.0,73.0,1.8,29.0,311.0,124.31,67.17
2016,9,11,17,15,602.0,66.5,1.65,28.0,255.5,77.34,39.54
2016,9,11,17,30,549.0,60.0,1.5,27.0,200.0,40.79,29.17
2016,9,11,17,45,468.5,50.5,1.35,26.5,148.5,36.0,24.94
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,30.9,20.17
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,21.0,10.1
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,12.78,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,47.86,0.0
2016,9,12,6,45,238.5,30.0,0.6,21.5,60.5,136.02,93.04
2016,9,12,7,0,366.0,45.0,0.6,22.0,101.0,215.56,162.48
2016,9,12,7,15,448.5,55.0,0.7,22.5,152.5,282.35,218.82
2016,9,12,7,30,531.0,65.0,0.8,23.0,204.0,356.42,279.17
2016,9,12,7,45,581.0,73.0,0.95,24.0,258.5,417.14,326.93
2016,9,12,8,0,631.0,81.0,1.1,25.0,313.0,481.06,375.2
2016,9,12,8,15,667.5,86.5,1.25,25.5,367.5,536.25,416.11
2016,9,12,8,30,704.0,92.0,1.4,26.0,422.0,592.63,456.7
2016,9,12,8,45,728.0,97.5,1.55,27.0,473.5,640.89,489.26
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,686.4,518.07
2016,9,12,9,15,771.0,106.5,1.7,28.0,572.5,727.3,544.18
2016,9,12,9,30,790.0,110.0,1.7,28.0,620.0,766.74,569.0
2016,9,12,9,45,803.5,113.0,1.7,28.5,662.0,799.34,587.81
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,829.7,604.99
2016,9,12,10,15,827.5,118.5,1.7,29.0,739.5,854.47,619.63
2016,9,12,10,30,838.0,121.0,1.7,29.0,775.0,871.87,629.55
2016,9,12,10,45,846.0,122.5,1.75,29.5,804.0,887.88,637.98
2016,9,12,11,0,854.0,124.0,1.8,30.0,833.0,900.88,644.56
2016,9,12,11,15,664.0,235.5,1.85,30.0,795.5,852.31,612.65
2016,9,12,11,30,474.0,347.0,1.9,30.0,758.0,788.85,565.69
2016,9,12,11,45,290.0,393.5,1.95,30.5,646.0,660.63,475.52
2016,9,12,12,0,106.0,440.0,2.0,31.0,534.0,529.67,381.11
2016,9,12,12,15,488.5,284.0,2.0,31.0,719.5,716.81,520.45
2016,9,12,12,30,871.0,128.0,2.0,31.0,905.0,878.89,629.4
2016,9,12,12,45,867.5,129.0,2.05,31.0,899.5,859.04,615.59
2016,9,12,13,0,864.0,130.0,2.1,31.0,894.0,836.35,601.68
2016,9,12,13,15,559.0,277.0,2.1,31.0,768.5,712.33,516.02
2016,9,12,13,30,254.0,424.0,2.1,31.0,643.0,597.71,431.26
2016,9,12,13,45,545.5,277.0,2.15,31.0,732.0,661.8,483.31
2016,9,12,14,0,837.0,130.0,2.2,31.0,821.0,706.98,519.63
2016,9,12,14,15,828.5,128.5,2.2,31.0,791.5,665.6,490.14
2016,9,12,14,30,820.0,127.0,2.2,31.0,762.0,623.63,460.23
2016,9,12,14,45,805.0,126.0,2.2,31.0,725.0,577.11,426.38
2016,9,12,15,0,790.0,125.0,2.2,31.0,688.0,530.09,391.35
2016,9,12,15,15,774.0,122.0,2.2,30.5,645.0,480.54,354.3
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,431.12,316.15
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,376.0,272.2
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,325.24,230.54
2016,9,12,16,15,679.5,108.5,2.1,29.5,453.5,272.75,187.41
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,222.74,146.17
2016,9,12,16,45,608.0,97.0,1.9,29.0,347.5,172.71,106.4
2016,9,12,17,0,565.0,91.0,1.8,29.0,293.0,127.3,73.42
2016,9,12,17,15,508.0,82.0,1.65,28.5,239.5,83.45,47.94
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,52.58,38.96
2016,9,12,17,45,359.0,60.5,1.35,27.5,136.0,44.78,32.16
2016,9,12,18,0,267.0,48.0,1.2,27.0,86.0,36.67,24.76
2016,9,12,18,15,155.0,29.5,1.2,26.5,49.0,23.01,10.91
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,10.81,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.71,0.0
2016,9,13,6,45,147.0,33.5,0.9,22.5,55.5,107.77,72.58
2016,9,13,7,0,294.0,50.0,1.0,23.0,94.0,191.14,143.84
2016,9,13,7,15,377.5,62.5,1.2,23.5,144.0,256.13,198.71
2016,9,13,7,30,461.0,75.0,1.4,24.0,194.0,331.45,260.39
2016,9,13,7,45,442.5,95.0,1.6,25.0,232.0,362.56,285.48
2016,9,13,8,0,424.0,115.0,1.8,26.0,270.0,393.0,308.62
2016,9,13,8,15,434.5,135.5,1.75,26.0,316.5,439.47,343.46
2016,9,13,8,30,445.0,156.0,1.7,26.0,363.0,485.38,376.7
2016,9,13,8,45,283.5,202.5,1.7,26.5,340.5,429.22,330.65
2016,9,13,9,0,122.0,249.0,1.7,27.0,318.0,360.48,274.75
2016,9,13,9,15,99.5,267.5,1.6,27.5,327.0,356.46,270.0
2016,9,13,9,30,77.0,286.0,1.5,28.0,336.0,358.89,269.55
2016,9,13,9,45,216.5,297.5,1.45,28.5,450.0,494.31,369.22
2016,9,13,10,0,356.0,309.0,1.4,29.0,564.0,635.24,467.02
2016,9,13,10,15,178.5,229.0,1.3,29.0,357.0,399.77,297.95
2016,9,13,10,30,1.0,149.0,1.2,29.0,150.0,146.06,106.69
2016,9,13,10,45,124.5,276.0,1.15,29.5,379.0,395.11,293.55
2016,9,13,11,0,248.0,403.0,1.1,30.0,608.0,643.01,462.25
2016,9,13,11,15,180.5,415.0,1.1,30.0,566.5,585.88,419.54
2016,9,13,11,30,113.0,427.0,1.1,30.0,525.0,528.85,379.18
2016,9,13,11,45,156.5,436.5,1.1,30.5,574.0,579.04,413.49
2016,9,13,12,0,200.0,446.0,1.1,31.0,623.0,622.42,441.85
2016,9,13,12,15,258.5,436.0,1.15,31.0,665.5,660.94,468.6
2016,9,13,12,30,317.0,426.0,1.2,31.0,708.0,693.22,491.12
2016,9,13,12,45,242.5,436.5,1.25,31.0,651.5,629.28,447.33
2016,9,13,13,0,168.0,447.0,1.3,31.0,595.0,569.67,406.47
2016,9,13,13,15,123.5,428.5,1.4,31.0,536.5,509.24,365.68
2016,9,13,13,30,79.0,410.0,1.5,31.0,478.0,451.74,326.02
2016,9,13,13,45,153.5,406.5,1.6,31.0,534.5,496.43,359.64
2016,9,13,14,0,228.0,403.0,1.7,31.0,591.0,536.11,388.61
2016,9,13,14,15,344.0,350.5,1.75,31.0,622.0,550.26,400.71
2016,9,13,14,30,460.0,298.0,1.8,31.0,653.0,554.62,405.48
2016,9,13,14,45,503.0,266.0,1.9,31.0,637.0,527.36,386.82
2016,9,13,15,0,546.0,234.0,2.0,31.0,621.0,495.56,364.26
2016,9,13,15,15,648.0,175.5,2.05,31.0,606.5,462.78,340.0
2016,9,13,15,30,750.0,117.0,2.1,31.0,592.0,422.55,308.32
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.0,367.88,264.95
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,317.46,223.72
2016,9,13,16,15,446.5,151.0,2.25,30.5,387.0,245.16,171.99
2016,9,13,16,30,191.0,191.0,2.2,30.0,278.0,205.79,148.68
2016,9,13,16,45,372.5,140.0,2.2,29.5,281.5,170.18,113.79
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,121.77,69.85
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,78.73,45.48
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,51.09,37.7
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,43.35,30.93
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,35.18,23.44
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,21.86,9.28
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,28.99,0.0
2016,9,14,6,45,170.0,31.0,1.2,23.5,53.0,112.16,74.41
2016,9,14,7,0,285.0,49.0,1.4,24.0,91.0,185.84,139.23
2016,9,14,7,15,366.5,61.5,1.45,24.5,140.0,249.31,192.8
2016,9,14,7,30,448.0,74.0,1.5,25.0,189.0,322.97,252.95
2016,9,14,7,45,507.5,82.0,1.55,25.5,242.5,385.02,302.38
2016,9,14,8,0,567.0,90.0,1.6,26.0,296.0,451.1,353.13
2016,9,14,8,15,605.5,97.0,1.7,26.5,349.5,506.44,394.29
2016,9,14,8,30,644.0,104.0,1.8,27.0,403.0,563.2,435.28
2016,9,14,8,45,431.0,174.0,1.95,27.5,384.5,509.46,391.2
2016,9,14,9,0,218.0,244.0,2.1,28.0,366.0,425.74,324.58
2016,9,14,9,15,477.0,184.5,2.2,28.0,481.0,581.32,443.29
2016,9,14,9,30,736.0,125.0,2.3,28.0,596.0,738.72,555.6
2016,9,14,9,45,370.0,153.5,2.45,28.5,390.5,480.37,366.72
2016,9,14,10,0,4.0,182.0,2.6,29.0,185.0,181.86,134.87
2016,9,14,10,15,123.0,276.5,2.65,29.0,372.0,394.53,297.19
2016,9,14,10,30,242.0,371.0,2.7,29.0,559.0,598.48,443.27
2016,9,14,10,45,231.5,388.5,2.8,29.5,573.5,607.23,446.42
2016,9,14,11,0,221.0,406.0,2.9,30.0,588.0,614.68,449.87
2016,9,14,11,15,152.5,409.5,2.95,30.0,537.0,554.54,405.83
2016,9,14,11,30,84.0,413.0,3.0,30.0,486.0,488.23,357.27
2016,9,14,11,45,90.0,422.5,3.1,30.5,501.5,500.43,365.49
2016,9,14,12,0,96.0,432.0,3.2,31.0,517.0,512.06,372.95
2016,9,14,12,15,55.5,356.5,3.25,31.0,406.0,398.56,291.93
2016,9,14,12,30,15.0,281.0,3.3,31.0,295.0,285.53,209.51
2016,9,14,12,45,419.0,213.0,3.35,31.5,581.5,562.5,420.4
2016,9,14,13,0,823.0,145.0,3.4,32.0,868.0,812.56,594.08
2016,9,14,13,15,819.5,144.0,3.4,31.5,855.0,785.52,575.69
2016,9,14,13,30,816.0,143.0,3.4,31.0,842.0,756.08,557.45
2016,9,14,13,45,439.5,259.0,3.4,31.0,634.5,563.92,418.24
2016,9,14,14,0,63.0,375.0,3.4,31.0,427.0,397.72,291.88
2016,9,14,14,15,32.5,267.5,3.4,31.0,295.0,274.71,202.97
2016,9,14,14,30,2.0,160.0,3.4,31.0,163.0,155.23,113.76
2016,9,14,14,45,15.0,217.0,3.45,31.0,228.5,215.74,159.93
2016,9,14,15,0,28.0,274.0,3.5,31.0,294.0,269.44,200.23
2016,9,14,15,15,382.0,197.5,3.45,30.5,439.0,354.89,265.36
2016,9,14,15,30,736.0,121.0,3.4,30.0,584.0,414.06,305.73
2016,9,14,15,45,720.0,115.0,3.35,30.0,537.5,363.25,263.76
2016,9,14,16,0,704.0,109.0,3.3,30.0,491.0,313.12,221.85
2016,9,14,16,15,675.0,103.5,3.15,29.5,440.0,260.92,178.53
2016,9,14,16,30,646.0,98.0,3.0,29.0,389.0,211.27,137.37
2016,9,14,16,45,613.5,90.0,2.9,29.0,336.5,161.72,97.68
2016,9,14,17,0,581.0,82.0,2.8,29.0,284.0,115.58,64.31
2016,9,14,17,15,524.0,73.5,2.45,28.5,231.0,71.69,40.24
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,46.06,33.44
2016,9,14,17,45,386.5,52.5,1.8,27.5,129.0,38.75,27.02
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,30.92,19.84
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,19.47,6.66
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,23.0,10.0,16.46,0.0
2016,9,15,6,45,90.5,33.0,1.25,23.5,44.5,80.86,52.12
2016,9,15,7,0,155.0,57.0,1.5,24.0,79.0,138.21,103.05
2016,9,15,7,15,220.0,79.0,1.4,24.5,126.5,198.52,153.3
2016,9,15,7,30,285.0,101.0,1.3,25.0,174.0,264.72,207.08
2016,9,15,7,45,335.5,118.0,1.2,25.5,224.5,322.46,252.66
2016,9,15,8,0,386.0,135.0,1.1,26.0,275.0,391.8,305.1
2016,9,15,8,15,426.0,148.5,1.1,26.5,326.5,446.95,345.5
2016,9,15,8,30,466.0,162.0,1.1,27.0,378.0,504.15,386.15
2016,9,15,8,45,499.5,171.5,1.1,27.5,427.5,553.98,420.32
2016,9,15,9,0,533.0,181.0,1.1,28.0,477.0,604.6,454.13
2016,9,15,9,15,557.0,189.0,1.2,28.5,522.5,646.66,481.96
2016,9,15,9,30,581.0,197.0,1.3,29.0,568.0,688.21,509.03
2016,9,15,9,45,595.5,205.5,1.45,29.5,608.0,724.53,532.4
2016,9,15,10,0,610.0,214.0,1.6,30.0,648.0,756.43,552.67
2016,9,15,10,15,352.0,290.5,1.7,30.0,544.0,613.68,450.01
2016,9,15,10,30,94.0,367.0,1.8,30.0,440.0,456.81,334.17
2016,9,15,10,45,90.5,379.5,1.95,30.5,452.0,465.43,340.17
2016,9,15,11,0,87.0,392.0,2.1,31.0,464.0,473.58,344.9
2016,9,15,11,15,46.0,280.0,2.15,31.0,318.0,320.44,235.36
2016,9,15,11,30,5.0,168.0,2.2,31.0,172.0,167.91,122.43
2016,9,15,11,45,163.5,292.5,2.3,31.5,435.5,439.16,324.81
2016,9,15,12,0,322.0,417.0,2.4,32.0,699.0,703.05,505.99
2016,9,15,12,15,261.5,432.0,2.45,32.0,662.0,657.63,472.06
2016,9,15,12,30,201.0,447.0,2.5,32.0,625.0,610.32,438.78
2016,9,15,12,45,222.5,441.0,2.55,32.0,637.0,615.05,443.02
2016,9,15,13,0,244.0,435.0,2.6,32.0,649.0,618.2,445.85
2016,9,15,13,15,443.5,343.5,2.6,32.0,725.0,678.34,492.1
2016,9,15,13,30,643.0,252.0,2.6,32.0,801.0,725.61,528.2
2016,9,15,13,45,331.5,272.0,2.6,32.0,555.0,496.49,365.39
2016,9,15,14,0,20.0,292.0,2.6,32.0,309.0,293.12,214.12
2016,9,15,14,15,73.5,330.5,2.6,32.0,388.0,358.84,263.55
2016,9,15,14,30,127.0,369.0,2.6,32.0,467.0,417.77,306.27
2016,9,15,14,45,157.5,350.5,2.65,32.0,465.5,409.81,300.96
2016,9,15,15,0,188.0,332.0,2.7,32.0,464.0,398.95,293.49
2016,9,15,15,15,140.5,306.5,2.7,31.5,402.0,342.6,253.04
2016,9,15,15,30,93.0,281.0,2.7,31.0,340.0,294.86,218.69
2016,9,15,15,45,323.5,223.0,2.75,31.0,402.0,314.16,230.49
2016,9,15,16,0,554.0,165.0,2.8,31.0,464.0,312.77,222.94
2016,9,15,16,15,521.5,155.5,2.65,30.5,414.0,263.97,183.77
2016,9,15,16,30,489.0,146.0,2.5,30.0,364.0,218.24,147.35
2016,9,15,16,45,456.5,131.5,2.45,30.0,313.5,171.62,111.23
2016,9,15,17,0,424.0,117.0,2.4,30.0,263.0,128.47,80.53
2016,9,15,17,15,367.0,102.0,2.1,29.0,212.0,87.73,57.35
2016,9,15,17,30,310.0,87.0,1.8,28.0,161.0,64.03,48.53
2016,9,15,17,45,242.5,67.0,1.55,27.5,115.0,50.57,36.85
2016,9,15,18,0,175.0,47.0,1.3,27.0,69.0,38.23,25.7
2016,9,15,18,15,87.5,23.5,1.25,26.5,34.5,19.72,5.4
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,28.39,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,111.07,71.71
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,184.38,137.44
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,248.19,190.89
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,322.39,250.36
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.0,384.2,297.14
2016,9,16,8,0,569.0,90.0,0.3,27.0,294.0,449.84,343.85
2016,9,16,8,15,608.0,96.5,0.4,27.5,347.5,504.79,383.56
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,561.18,423.17
2016,9,16,8,45,673.0,109.0,0.6,28.5,451.5,608.91,455.62
2016,9,16,9,0,699.0,115.0,0.7,29.0,502.0,656.38,487.08
2016,9,16,9,15,480.5,199.5,0.7,29.5,476.5,598.09,440.56
2016,9,16,9,30,262.0,284.0,0.7,30.0,451.0,519.79,380.39
2016,9,16,9,45,139.0,264.5,0.7,30.5,354.0,393.35,289.26
2016,9,16,10,0,16.0,245.0,0.7,31.0,257.0,255.91,187.09
2016,9,16,10,15,127.0,307.5,0.7,31.0,405.0,430.24,314.56
2016,9,16,10,30,238.0,370.0,0.7,31.0,553.0,592.54,424.9
2016,9,16,10,45,523.5,256.0,0.7,31.5,679.0,738.48,525.08
2016,9,16,11,0,809.0,142.0,0.7,32.0,805.0,874.09,609.89
2016,9,16,11,15,814.5,143.5,0.7,32.0,825.0,880.81,611.55
2016,9,16,11,30,820.0,145.0,0.7,32.0,845.0,884.43,613.15
2016,9,16,11,45,839.5,135.0,0.75,32.5,861.0,882.04,610.88
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,880.54,609.32
2016,9,16,12,15,860.0,125.5,0.85,33.0,880.5,870.04,603.57
2016,9,16,12,30,861.0,126.0,0.9,33.0,884.0,856.44,596.07
2016,9,16,12,45,859.5,125.5,1.0,33.0,879.0,836.74,585.53
2016,9,16,13,0,858.0,125.0,1.1,33.0,874.0,814.17,573.12
2016,9,16,13,15,854.5,124.5,1.15,33.0,860.5,787.29,557.23
2016,9,16,13,30,851.0,124.0,1.2,33.0,847.0,757.86,539.61
2016,9,16,13,45,847.0,122.0,1.25,33.0,825.5,724.27,519.12
2016,9,16,14,0,843.0,120.0,1.3,33.0,804.0,688.46,496.34
2016,9,16,14,15,835.0,118.0,1.4,33.0,774.5,648.03,469.44
2016,9,16,14,30,827.0,116.0,1.5,33.0,745.0,603.92,439.27
2016,9,16,14,45,811.0,116.0,1.6,33.0,707.5,557.53,406.43
2016,9,16,15,0,795.0,116.0,1.7,33.0,670.0,510.72,372.21
2016,9,16,15,15,779.5,113.0,1.75,33.0,627.0,461.26,334.87
2016,9,16,15,30,764.0,110.0,1.8,33.0,584.0,411.89,296.45
2016,9,16,15,45,744.0,105.5,1.85,33.0,536.5,359.87,255.06
2016,9,16,16,0,724.0,101.0,1.9,33.0,489.0,305.8,211.22
2016,9,16,16,15,695.5,96.5,1.85,32.5,437.5,253.74,168.78
2016,9,16,16,30,667.0,92.0,1.8,32.0,386.0,204.14,128.44
2016,9,16,16,45,627.5,85.5,1.75,32.0,332.0,153.98,89.59
2016,9,16,17,0,588.0,79.0,1.7,32.0,278.0,107.99,58.06
2016,9,16,17,15,529.0,70.5,1.55,31.0,224.5,64.16,36.15
2016,9,16,17,30,470.0,62.0,1.4,30.0,171.0,44.08,31.45
2016,9,16,17,45,382.5,50.0,1.25,29.5,122.5,37.11,25.32
2016,9,16,18,0,295.0,38.0,1.1,29.0,74.0,29.65,18.4
2016,9,16,18,15,147.5,19.0,1.1,28.5,37.0,14.69,1.04
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,35.81,0.0
2016,9,17,6,45,209.0,27.5,1.7,23.5,52.0,119.62,76.14
2016,9,17,7,0,335.0,43.0,2.0,24.0,90.0,197.59,147.41
2016,9,17,7,15,419.0,53.5,1.85,24.5,140.0,263.15,203.21
2016,9,17,7,30,503.0,64.0,1.7,25.0,190.0,336.18,263.13
2016,9,17,7,45,555.5,72.0,1.55,26.0,243.5,396.32,310.34
2016,9,17,8,0,608.0,80.0,1.4,27.0,297.0,459.91,357.74
2016,9,17,8,15,645.5,86.0,1.15,27.5,350.5,514.78,396.59
2016,9,17,8,30,683.0,92.0,0.9,28.0,404.0,570.94,434.13
2016,9,17,8,45,706.0,98.0,0.65,29.0,454.5,617.81,461.89
2016,9,17,9,0,729.0,104.0,0.4,30.0,505.0,664.14,486.62
2016,9,17,9,15,749.0,107.5,0.45,30.5,552.0,702.28,509.36
2016,9,17,9,30,769.0,111.0,0.5,31.0,599.0,741.39,532.52
2016,9,17,9,45,779.0,116.5,0.55,31.5,639.5,772.88,550.49
2016,9,17,10,0,789.0,122.0,0.6,32.0,680.0,802.0,566.91
2016,9,17,10,15,427.0,235.5,0.7,32.0,539.5,625.23,448.33
2016,9,17,10,30,65.0,349.0,0.8,32.0,399.0,412.06,295.6
2016,9,17,10,45,442.5,242.0,0.9,32.5,601.5,651.11,469.51
2016,9,17,11,0,820.0,135.0,1.0,33.0,804.0,873.98,613.22
2016,9,17,11,15,825.5,136.0,1.05,33.0,824.5,880.18,614.44
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,883.25,616.46
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.0,879.82,614.61
2016,9,17,12,0,831.0,142.0,1.2,33.0,867.0,873.24,610.97
2016,9,17,12,15,832.0,142.5,1.2,33.0,870.5,862.42,604.15
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,848.55,595.56
2016,9,17,12,45,832.0,142.5,1.3,33.0,869.0,829.07,584.77
2016,9,17,13,0,831.0,142.0,1.4,33.0,864.0,806.8,572.13
2016,9,17,13,15,827.5,141.0,1.45,33.0,850.0,779.41,555.58
2016,9,17,13,30,824.0,140.0,1.5,33.0,836.0,749.59,537.37
2016,9,17,13,45,459.0,264.0,1.55,33.5,650.0,576.98,416.17
2016,9,17,14,0,94.0,388.0,1.6,34.0,464.0,429.44,307.66
2016,9,17,14,15,444.0,260.5,1.6,33.5,598.5,524.27,381.61
2016,9,17,14,30,794.0,133.0,1.6,33.0,733.0,596.51,435.1
2016,9,17,14,45,538.0,223.5,1.65,33.0,621.0,499.61,363.71
2016,9,17,15,0,282.0,314.0,1.7,33.0,509.0,425.54,309.24
2016,9,17,15,15,495.0,223.0,1.7,33.0,539.0,423.81,308.07
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,402.38,289.54
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,351.43,249.15
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,301.98,209.18
2016,9,17,16,15,631.0,115.5,1.75,32.5,422.5,250.96,168.13
2016,9,17,16,30,600.0,109.0,1.7,32.0,371.0,202.82,129.59
2016,9,17,16,45,558.0,101.0,1.65,32.0,318.0,154.97,93.16
2016,9,17,17,0,516.0,93.0,1.6,32.0,265.0,111.74,64.1
2016,9,17,17,15,454.5,82.0,1.45,31.0,213.0,70.08,43.36
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,51.83,37.89
2016,9,17,17,45,304.0,56.0,1.2,29.5,113.5,42.03,29.35
2016,9,17,18,0,215.0,41.0,1.1,29.0,66.0,31.67,19.87
2016,9,17,18,15,107.5,20.5,1.15,28.5,33.0,16.01,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,19.89,0.0
2016,9,18,6,45,137.0,29.5,1.8,24.5,47.0,97.37,60.21
2016,9,18,7,0,239.0,49.0,2.0,25.0,83.0,166.19,123.2
2016,9,18,7,15,322.0,64.0,2.0,25.0,131.0,230.22,177.45
2016,9,18,7,30,405.0,79.0,2.0,25.0,179.0,302.2,237.0
2016,9,18,7,45,463.0,89.0,2.0,25.5,231.5,362.02,285.17
2016,9,18,8,0,521.0,99.0,2.0,26.0,284.0,429.36,337.3
2016,9,18,8,15,562.0,107.0,2.0,26.5,336.5,485.12,378.95
2016,9,18,8,30,603.0,115.0,2.0,27.0,389.0,542.51,420.46
2016,9,18,8,45,631.5,121.5,2.0,27.5,439.5,590.76,454.04
2016,9,18,9,0,660.0,128.0,2.0,28.0,490.0,638.98,486.71
2016,9,18,9,15,682.5,133.0,1.9,28.5,536.5,680.6,513.23
2016,9,18,9,30,705.0,138.0,1.8,29.0,583.0,721.17,537.61
2016,9,18,9,45,718.5,143.0,1.75,29.5,623.5,753.08,555.98
2016,9,18,10,0,732.0,148.0,1.7,30.0,664.0,782.96,572.79
2016,9,18,10,15,744.5,151.0,1.6,30.0,699.0,807.6,586.63
2016,9,18,10,30,757.0,154.0,1.5,30.0,734.0,827.17,597.06
2016,9,18,10,45,765.0,156.5,1.4,30.5,761.5,842.48,603.49
2016,9,18,11,0,773.0,159.0,1.3,31.0,789.0,854.97,608.09
2016,9,18,11,15,779.0,160.5,1.15,31.0,809.0,861.74,609.62
2016,9,18,11,30,785.0,162.0,1.0,31.0,829.0,865.53,609.25
2016,9,18,11,45,822.5,141.5,0.85,31.5,848.5,871.59,609.02
2016,9,18,12,0,860.0,121.0,0.7,32.0,868.0,871.55,604.92
2016,9,18,12,15,663.0,238.5,0.6,32.0,816.0,811.48,565.08
2016,9,18,12,30,466.0,356.0,0.5,32.0,764.0,746.04,517.35
2016,9,18,12,45,664.0,237.5,0.4,32.0,814.5,781.43,544.3
2016,9,18,13,0,862.0,119.0,0.3,32.0,865.0,805.14,558.47
2016,9,18,13,15,659.5,229.0,0.35,32.0,794.0,730.89,510.74
2016,9,18,13,30,457.0,339.0,0.4,32.0,723.0,661.76,463.05
2016,9,18,13,45,373.5,359.5,0.45,32.0,668.0,603.86,425.21
2016,9,18,14,0,290.0,380.0,0.5,32.0,613.0,549.74,389.03
2016,9,18,14,15,384.0,331.0,0.55,32.0,627.5,550.23,392.02
2016,9,18,14,30,478.0,282.0,0.6,32.0,642.0,540.67,387.08
2016,9,18,14,45,637.5,197.0,0.7,32.0,651.5,527.27,379.93
2016,9,18,15,0,797.0,112.0,0.8,32.0,661.0,501.04,362.13
2016,9,18,15,15,781.5,109.0,0.85,32.0,618.0,451.55,325.15
2016,9,18,15,30,766.0,106.0,0.9,32.0,575.0,402.14,287.16
2016,9,18,15,45,744.5,102.5,0.95,32.0,527.5,350.51,246.45
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,297.0,203.37
2016,9,18,16,15,693.5,94.0,1.0,31.5,428.0,244.54,160.97
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,194.65,120.82
2016,9,18,16,45,624.5,82.5,1.0,31.0,322.5,145.0,82.94
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,99.53,52.78
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.0,56.77,33.27
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,42.98,30.48
2016,9,18,17,45,368.0,48.0,0.85,29.5,115.0,35.92,24.24
2016,9,18,18,0,274.0,36.0,0.8,29.0,67.0,27.68,16.52
2016,9,18,18,15,137.0,18.0,0.85,28.5,33.5,14.03,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,25.1,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,110.09,66.83
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,192.23,142.39
2016,9,19,7,15,414.0,53.5,2.55,25.5,137.5,259.18,199.45
2016,9,19,7,30,503.0,64.0,2.6,26.0,188.0,334.03,261.31
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.0,396.94,311.62
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,464.1,363.16
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,518.69,403.7
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,574.56,443.67
2016,9,19,8,45,731.5,90.5,2.45,30.0,457.5,621.35,475.0
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,670.05,505.37
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.0,710.3,530.53
2016,9,19,9,30,798.0,101.0,2.1,31.0,603.0,749.08,554.18
2016,9,19,9,45,812.0,104.0,2.0,31.5,645.0,781.65,572.39
2016,9,19,10,0,826.0,107.0,1.9,32.0,687.0,811.96,588.81
2016,9,19,10,15,836.5,109.0,1.85,32.5,722.0,831.36,598.33
2016,9,19,10,30,847.0,111.0,1.8,33.0,757.0,852.5,609.02
2016,9,19,10,45,856.0,111.5,1.8,33.5,785.5,867.86,616.44
2016,9,19,11,0,865.0,112.0,1.8,34.0,814.0,880.19,622.04
2016,9,19,11,15,870.0,113.0,1.9,34.0,834.0,886.37,626.15
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,889.28,628.36
2016,9,19,11,45,880.0,113.0,2.1,34.0,866.0,886.87,627.32
