Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,15,737.5,120.5,3.05,23.5,527.0,368.41,273.4
2016,10,9,15,30,849.0,80.0,2.9,23.0,520.0,330.51,237.52
2016,10,9,15,45,822.0,77.5,2.75,23.0,468.5,275.91,189.92
2016,10,9,16,0,795.0,75.0,2.6,23.0,417.0,223.06,144.18
2016,10,9,16,15,759.0,70.5,2.3,22.0,362.5,169.16,100.27
2016,10,9,16,30,723.0,66.0,2.0,21.0,308.0,118.61,63.35
2016,10,9,16,45,666.0,60.0,1.75,20.5,252.0,66.06,33.72
2016,10,9,17,0,609.0,54.0,1.5,20.0,196.0,37.16,26.88
2016,10,9,17,15,517.0,45.0,1.5,19.5,142.5,32.44,22.52
2016,10,9,17,30,425.0,36.0,1.5,19.0,89.0,27.47,17.6
2016,10,9,17,45,212.5,18.0,1.5,18.5,44.5,13.42,2.15
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,60.56,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,159.44,108.54
2016,10,10,7,15,432.0,39.5,0.8,13.5,107.0,229.23,176.66
2016,10,10,7,30,541.0,51.0,0.8,14.0,157.0,309.23,245.39
2016,10,10,7,45,606.0,58.5,0.8,15.0,212.5,372.55,298.54
2016,10,10,8,0,671.0,66.0,0.8,16.0,268.0,440.15,352.57
2016,10,10,8,15,714.0,71.5,0.75,17.0,323.5,496.72,395.39
2016,10,10,8,30,757.0,77.0,0.7,18.0,379.0,552.61,435.69
2016,10,10,8,45,786.0,81.5,0.65,19.0,432.0,601.7,469.1
2016,10,10,9,0,815.0,86.0,0.6,20.0,485.0,650.27,500.7
2016,10,10,9,15,836.5,89.0,0.7,20.5,533.0,691.06,528.01
2016,10,10,9,30,858.0,92.0,0.8,21.0,581.0,730.22,553.25
2016,10,10,9,45,872.5,95.0,0.9,22.0,623.5,762.24,572.28
2016,10,10,10,0,887.0,98.0,1.0,23.0,666.0,787.99,586.95
2016,10,10,10,15,898.5,100.0,1.0,23.5,701.0,811.49,599.9
2016,10,10,10,30,910.0,102.0,1.0,24.0,736.0,832.05,610.88
2016,10,10,10,45,917.5,103.5,1.0,24.5,763.5,845.77,617.43
2016,10,10,11,0,925.0,105.0,1.0,25.0,791.0,856.18,622.0
2016,10,10,11,15,930.0,106.0,1.0,25.0,810.5,860.67,624.09
2016,10,10,11,30,935.0,107.0,1.0,25.0,830.0,861.69,624.17
2016,10,10,11,45,941.0,105.5,1.05,25.5,841.0,857.46,620.59
2016,10,10,12,0,947.0,104.0,1.1,26.0,852.0,849.73,614.93
2016,10,10,12,15,947.0,104.0,1.1,26.0,853.0,835.36,605.62
2016,10,10,12,30,947.0,104.0,1.1,26.0,854.0,817.64,594.31
2016,10,10,12,45,945.0,104.0,1.15,26.5,846.5,795.18,579.48
2016,10,10,13,0,943.0,104.0,1.2,27.0,839.0,769.63,562.65
2016,10,10,13,15,938.5,103.0,1.2,27.0,822.0,738.45,542.6
2016,10,10,13,30,934.0,102.0,1.2,27.0,805.0,704.58,519.24
2016,10,10,13,45,927.0,100.5,1.3,27.5,779.5,666.19,492.09
2016,10,10,14,0,920.0,99.0,1.4,28.0,754.0,625.63,462.7
2016,10,10,14,15,910.0,97.5,1.4,27.5,721.0,581.5,431.04
2016,10,10,14,30,900.0,96.0,1.4,27.0,688.0,535.85,397.26
2016,10,10,14,45,888.5,92.5,1.45,27.0,648.0,486.41,359.11
2016,10,10,15,0,877.0,89.0,1.5,27.0,608.0,436.07,319.04
2016,10,10,15,15,858.0,86.5,1.55,27.0,561.5,379.91,273.51
2016,10,10,15,30,839.0,84.0,1.6,27.0,515.0,327.3,229.44
2016,10,10,15,45,814.0,80.0,1.7,27.0,463.5,272.5,183.25
2016,10,10,16,0,789.0,76.0,1.8,27.0,412.0,219.27,138.45
2016,10,10,16,15,752.0,71.0,1.6,26.0,357.5,165.29,95.65
2016,10,10,16,30,715.0,66.0,1.4,25.0,303.0,114.77,59.95
2016,10,10,16,45,659.0,59.5,1.25,24.5,247.0,62.5,31.75
2016,10,10,17,0,603.0,53.0,1.1,24.0,191.0,36.57,25.87
2016,10,10,17,15,510.5,44.0,1.1,22.5,138.0,31.81,21.64
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,26.8,16.76
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,13.13,0.73
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.0,14.0,0.95,14.5,27.5,58.58,0.0
2016,10,11,7,0,312.0,28.0,0.9,15.0,55.0,154.6,102.57
2016,10,11,7,15,422.5,39.0,1.0,16.0,104.5,223.82,170.68
2016,10,11,7,30,533.0,50.0,1.1,17.0,154.0,303.09,238.27
2016,10,11,7,45,597.5,57.5,1.25,18.0,208.5,365.56,291.09
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,432.28,345.14
2016,10,11,8,15,704.5,70.5,1.4,19.5,317.5,488.02,388.82
2016,10,11,8,30,747.0,76.0,1.4,20.0,372.0,543.1,430.35
2016,10,11,8,45,776.5,80.0,1.45,21.0,424.0,591.44,464.8
2016,10,11,9,0,806.0,84.0,1.5,22.0,476.0,639.32,497.74
2016,10,11,9,15,826.5,87.0,1.55,23.0,523.0,679.03,523.31
2016,10,11,9,30,847.0,90.0,1.6,24.0,570.0,717.08,546.49
2016,10,11,9,45,863.0,92.5,1.7,25.0,612.0,749.31,565.66
2016,10,11,10,0,879.0,95.0,1.8,26.0,654.0,775.44,580.48
2016,10,11,10,15,890.0,96.5,1.8,26.5,688.5,797.82,593.0
2016,10,11,10,30,901.0,98.0,1.8,27.0,723.0,817.29,603.56
2016,10,11,10,45,909.0,99.5,1.8,27.5,750.5,831.28,610.53
2016,10,11,11,0,917.0,101.0,1.8,28.0,778.0,842.01,615.46
2016,10,11,11,15,921.5,102.0,1.85,28.0,796.5,846.06,617.83
2016,10,11,11,30,926.0,103.0,1.9,28.0,815.0,846.67,618.16
2016,10,11,11,45,931.0,102.0,2.0,28.5,826.0,842.19,614.51
2016,10,11,12,0,936.0,101.0,2.1,29.0,837.0,834.25,608.72
2016,10,11,12,15,936.5,101.0,2.1,29.0,838.0,820.39,599.53
2016,10,11,12,30,937.0,101.0,2.1,29.0,839.0,803.22,588.28
2016,10,11,12,45,935.5,100.0,2.15,29.5,831.0,780.36,572.54
2016,10,11,13,0,934.0,99.0,2.2,30.0,823.0,754.43,554.82
2016,10,11,13,15,930.0,98.5,2.25,30.0,806.5,724.35,535.37
2016,10,11,13,30,926.0,98.0,2.3,30.0,790.0,691.58,512.39
2016,10,11,13,45,920.0,96.0,2.35,30.0,765.5,653.64,485.32
2016,10,11,14,0,914.0,94.0,2.4,30.0,741.0,613.49,456.04
2016,10,11,14,15,904.5,92.5,2.4,30.0,708.5,569.94,423.35
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,524.84,388.67
2016,10,11,14,45,878.5,90.0,2.4,30.0,635.5,475.76,350.14
2016,10,11,15,0,862.0,89.0,2.4,30.0,595.0,423.04,307.95
2016,10,11,15,15,843.0,86.0,2.35,29.5,549.0,370.43,265.21
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,318.23,221.71
2016,10,11,15,45,799.0,79.0,2.3,29.0,452.5,264.33,176.17
2016,10,11,16,0,774.0,75.0,2.3,29.0,402.0,212.03,132.28
2016,10,11,16,15,736.5,70.5,2.0,28.0,348.0,159.43,91.01
2016,10,11,16,30,699.0,66.0,1.7,27.0,294.0,110.37,57.1
2016,10,11,16,45,644.0,59.5,1.45,26.5,239.0,59.22,30.54
2016,10,11,17,0,589.0,53.0,1.2,26.0,184.0,36.82,25.83
2016,10,11,17,15,495.0,43.5,1.2,24.5,132.0,31.61,21.22
2016,10,11,17,30,401.0,34.0,1.2,23.0,80.0,26.11,15.9
2016,10,11,17,45,200.5,17.0,1.25,22.0,40.0,12.84,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,48.69,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,131.02,83.82
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,198.95,150.18
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,277.41,217.16
2016,10,12,7,45,536.5,64.0,2.6,21.0,199.0,342.31,271.93
2016,10,12,8,0,614.0,71.0,2.8,22.0,253.0,412.44,328.98
2016,10,12,8,15,658.5,77.0,2.9,22.5,306.5,467.82,373.2
2016,10,12,8,30,703.0,83.0,3.0,23.0,360.0,524.81,417.18
2016,10,12,8,45,741.5,85.5,3.2,24.0,412.0,572.97,452.77
2016,10,12,9,0,780.0,88.0,3.4,25.0,464.0,623.88,489.28
2016,10,12,9,15,801.0,91.0,3.45,25.5,511.0,663.06,516.58
2016,10,12,9,30,822.0,94.0,3.5,26.0,558.0,700.67,541.21
2016,10,12,9,45,840.5,95.5,3.55,26.5,599.5,732.95,561.7
2016,10,12,10,0,859.0,97.0,3.6,27.0,641.0,763.01,580.48
2016,10,12,10,15,870.0,99.0,3.6,27.5,675.0,781.79,591.04
2016,10,12,10,30,881.0,101.0,3.6,28.0,709.0,801.42,602.28
2016,10,12,10,45,888.5,102.5,3.6,28.5,735.5,814.75,609.17
2016,10,12,11,0,896.0,104.0,3.6,29.0,762.0,824.87,613.99
2016,10,12,11,15,901.0,104.5,3.55,29.5,780.5,828.68,614.39
2016,10,12,11,30,906.0,105.0,3.5,30.0,799.0,829.15,612.69
2016,10,12,11,45,909.0,105.5,3.5,30.5,809.0,824.67,608.06
2016,10,12,12,0,912.0,106.0,3.5,31.0,819.0,816.82,601.34
2016,10,12,12,15,912.0,106.0,3.45,31.0,820.0,802.84,591.6
2016,10,12,12,30,912.0,106.0,3.4,31.0,821.0,785.64,579.82
2016,10,12,12,45,910.5,105.0,3.4,31.5,813.0,763.23,563.69
2016,10,12,13,0,909.0,104.0,3.4,32.0,805.0,737.85,545.63
2016,10,12,13,15,904.5,103.5,3.3,32.0,788.5,708.07,524.87
2016,10,12,13,30,900.0,103.0,3.2,32.0,772.0,675.72,501.18
2016,10,12,13,45,893.0,101.5,3.15,32.0,747.0,638.5,473.89
2016,10,12,14,0,886.0,100.0,3.1,32.0,722.0,599.22,444.61
2016,10,12,14,15,875.5,98.0,3.05,32.0,689.5,555.76,411.71
2016,10,12,14,30,865.0,96.0,3.0,32.0,657.0,510.93,377.02
2016,10,12,14,45,849.5,94.0,2.95,32.0,617.5,459.87,337.0
2016,10,12,15,0,834.0,92.0,2.9,32.0,578.0,410.96,297.51
2016,10,12,15,15,814.5,89.0,2.8,31.5,532.5,359.61,255.78
2016,10,12,15,30,795.0,86.0,2.7,31.0,487.0,308.78,213.53
2016,10,12,15,45,767.0,82.5,2.6,31.0,437.0,256.23,169.41
2016,10,12,16,0,739.0,79.0,2.5,31.0,387.0,205.66,127.43
2016,10,12,16,15,699.5,74.0,2.15,30.0,334.0,151.17,85.38
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,103.43,53.11
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,57.49,31.08
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,38.8,27.23
2016,10,12,17,15,442.5,45.0,1.15,27.0,123.0,33.24,22.28
2016,10,12,17,30,346.0,35.0,1.1,26.0,73.0,27.38,16.54
2016,10,12,17,45,173.0,17.5,1.1,25.0,36.5,13.49,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,23.0,14.5,1.65,18.0,16.5,20.75,0.0
2016,10,13,7,0,46.0,29.0,1.9,18.0,33.0,53.05,30.93
2016,10,13,7,15,94.0,51.0,1.95,18.5,66.5,99.01,73.72
2016,10,13,7,30,142.0,73.0,2.0,19.0,100.0,153.19,119.77
2016,10,13,7,45,173.5,94.5,2.05,19.5,138.5,197.13,157.04
2016,10,13,8,0,205.0,116.0,2.1,20.0,177.0,243.23,195.15
2016,10,13,8,15,221.5,138.5,2.0,20.5,215.5,284.14,227.82
2016,10,13,8,30,238.0,161.0,1.9,21.0,254.0,325.51,259.79
2016,10,13,8,45,246.5,183.5,1.85,21.5,291.0,362.14,287.13
2016,10,13,9,0,255.0,206.0,1.8,22.0,328.0,398.35,313.42
2016,10,13,9,15,261.5,226.0,1.55,22.5,362.5,429.83,334.92
2016,10,13,9,30,268.0,246.0,1.3,23.0,397.0,460.59,355.12
2016,10,13,9,45,274.5,263.5,1.1,24.0,427.5,487.78,371.51
2016,10,13,10,0,281.0,281.0,0.9,25.0,458.0,514.05,386.57
2016,10,13,10,15,284.0,295.5,0.8,25.5,483.0,533.41,397.66
2016,10,13,10,30,287.0,310.0,0.7,26.0,508.0,551.6,407.73
2016,10,13,10,45,284.0,326.5,0.65,26.5,528.0,565.92,415.23
2016,10,13,11,0,281.0,343.0,0.6,27.0,548.0,578.84,421.73
2016,10,13,11,15,178.5,349.5,0.75,27.5,481.5,496.32,362.94
2016,10,13,11,30,76.0,356.0,0.9,28.0,415.0,414.43,303.64
2016,10,13,11,45,453.5,245.0,1.1,28.5,598.0,607.55,448.57
2016,10,13,12,0,831.0,134.0,1.3,29.0,781.0,780.68,568.61
2016,10,13,12,15,831.0,134.0,1.5,29.0,781.5,767.13,559.78
2016,10,13,12,30,831.0,134.0,1.7,29.0,782.0,750.63,550.73
2016,10,13,12,45,685.5,204.5,1.9,29.5,736.0,695.54,511.34
2016,10,13,13,0,540.0,275.0,2.1,30.0,690.0,641.93,471.63
2016,10,13,13,15,530.0,271.0,2.15,30.0,670.5,613.35,452.03
2016,10,13,13,30,520.0,267.0,2.2,30.0,651.0,583.76,431.26
2016,10,13,13,45,673.5,189.5,2.3,30.0,670.5,583.29,433.33
2016,10,13,14,0,827.0,112.0,2.4,30.0,690.0,571.64,426.21
2016,10,13,14,15,815.5,110.0,2.4,29.5,658.5,529.56,395.01
2016,10,13,14,30,804.0,108.0,2.4,29.0,627.0,486.38,362.27
2016,10,13,14,45,755.0,119.0,2.4,29.0,582.5,438.02,324.11
2016,10,13,15,0,706.0,130.0,2.4,29.0,538.0,389.33,285.19
2016,10,13,15,15,682.5,125.0,2.35,28.5,494.0,340.68,245.93
2016,10,13,15,30,659.0,120.0,2.3,28.0,450.0,293.24,206.83
2016,10,13,15,45,329.5,67.0,2.25,28.0,232.0,132.5,89.17
2016,10,13,16,0,0.0,14.0,2.2,28.0,14.0,13.51,5.3
2016,10,13,16,15,255.5,52.5,2.0,27.5,133.5,74.69,44.14
2016,10,13,16,30,511.0,91.0,1.8,27.0,253.0,108.72,63.85
2016,10,13,16,45,447.0,80.5,1.65,26.5,202.5,67.89,43.35
2016,10,13,17,0,383.0,70.0,1.5,26.0,152.0,51.57,38.27
2016,10,13,17,15,290.0,54.5,1.45,25.5,106.5,41.2,29.07
2016,10,13,17,30,197.0,39.0,1.4,25.0,61.0,30.28,18.77
2016,10,13,17,45,98.5,19.5,1.35,24.5,30.5,15.32,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,68.5,15.0,0.9,19.5,20.5,33.91,0.0
2016,10,14,7,0,137.0,30.0,1.0,20.0,41.0,95.16,56.49
2016,10,14,7,15,242.0,46.0,1.1,20.5,84.0,159.83,119.08
2016,10,14,7,30,347.0,62.0,1.2,21.0,127.0,232.17,179.87
2016,10,14,7,45,173.5,52.0,1.35,21.5,84.5,151.38,118.77
2016,10,14,8,0,0.0,42.0,1.5,22.0,42.0,40.56,28.03
2016,10,14,8,15,0.0,27.5,1.6,22.5,27.5,26.54,16.42
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.54,4.75
2016,10,14,8,45,0.0,39.5,1.8,23.5,39.5,38.15,25.78
2016,10,14,9,0,0.0,66.0,1.9,24.0,66.0,63.8,46.46
2016,10,14,9,15,0.0,73.0,1.9,24.5,73.0,70.59,51.64
2016,10,14,9,30,0.0,80.0,1.9,25.0,80.0,77.38,56.79
2016,10,14,9,45,110.5,184.5,1.95,25.5,254.0,274.26,212.97
2016,10,14,10,0,221.0,289.0,2.0,26.0,428.0,469.74,358.27
2016,10,14,10,15,152.0,302.0,2.0,26.5,400.0,431.71,326.41
2016,10,14,10,30,83.0,315.0,2.0,27.0,372.0,384.86,289.37
2016,10,14,10,45,147.0,333.5,2.0,27.5,439.0,458.81,343.66
2016,10,14,11,0,211.0,352.0,2.0,28.0,506.0,526.33,391.49
2016,10,14,11,15,515.5,241.5,1.95,28.0,629.5,660.89,492.35
2016,10,14,11,30,820.0,131.0,1.9,28.0,753.0,783.63,578.44
2016,10,14,11,45,836.0,124.5,1.9,28.5,765.5,782.0,574.73
2016,10,14,12,0,852.0,118.0,1.9,29.0,778.0,775.3,568.91
2016,10,14,12,15,852.5,118.0,1.9,29.0,779.5,762.36,560.21
2016,10,14,12,30,853.0,118.0,1.9,29.0,781.0,746.4,549.64
2016,10,14,12,45,853.5,117.0,1.9,29.0,774.0,726.52,536.51
2016,10,14,13,0,854.0,116.0,1.9,29.0,767.0,703.78,521.33
2016,10,14,13,15,849.5,115.0,1.9,29.0,751.0,674.95,500.9
2016,10,14,13,30,845.0,114.0,1.9,29.0,735.0,642.89,477.95
2016,10,14,13,45,838.5,112.0,1.9,29.0,711.5,606.87,451.79
2016,10,14,14,0,832.0,110.0,1.9,29.0,688.0,568.96,423.72
2016,10,14,14,15,821.5,108.0,1.9,29.0,656.5,527.26,392.25
2016,10,14,14,30,811.0,106.0,1.9,29.0,625.0,484.38,359.1
2016,10,14,14,45,795.5,103.0,1.9,29.0,586.5,437.44,322.13
2016,10,14,15,0,780.0,100.0,1.9,29.0,548.0,390.24,283.98
2016,10,14,15,15,759.5,97.0,1.9,29.0,504.0,341.34,243.71
2016,10,14,15,30,739.0,94.0,1.9,29.0,460.0,293.19,203.27
2016,10,14,15,45,709.0,89.5,1.95,29.0,411.5,239.33,158.59
2016,10,14,16,0,679.0,85.0,2.0,29.0,363.0,190.59,118.48
2016,10,14,16,15,637.0,79.5,1.85,28.5,311.5,141.98,81.34
2016,10,14,16,30,595.0,74.0,1.7,28.0,260.0,97.48,52.07
2016,10,14,16,45,531.0,66.0,1.55,27.5,208.0,54.83,32.92
2016,10,14,17,0,467.0,58.0,1.4,27.0,156.0,42.07,30.07
2016,10,14,17,15,366.0,46.5,1.3,26.0,109.0,35.24,23.96
2016,10,14,17,30,265.0,35.0,1.2,25.0,62.0,27.09,16.0
2016,10,14,17,45,132.5,17.5,1.1,24.5,31.0,13.73,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,77.5,14.5,2.95,20.5,20.5,35.74,0.0
2016,10,15,7,0,155.0,29.0,3.1,21.0,41.0,98.73,56.2
2016,10,15,7,15,267.0,44.0,3.25,21.5,84.5,166.04,123.33
2016,10,15,7,30,379.0,59.0,3.4,22.0,128.0,240.97,186.94
2016,10,15,7,45,456.0,68.0,3.6,22.5,179.0,304.26,240.73
2016,10,15,8,0,533.0,77.0,3.8,23.0,230.0,372.29,296.96
2016,10,15,8,15,304.0,117.0,3.95,23.5,208.0,302.53,241.68
2016,10,15,8,30,75.0,157.0,4.1,24.0,186.0,210.63,165.87
2016,10,15,8,45,43.5,162.5,4.35,25.0,180.0,196.92,153.73
2016,10,15,9,0,12.0,168.0,4.6,26.0,174.0,175.86,135.46
2016,10,15,9,15,14.5,184.5,4.6,26.5,192.0,193.96,149.05
2016,10,15,9,30,17.0,201.0,4.6,27.0,210.0,212.14,162.47
2016,10,15,9,45,38.0,236.0,4.65,27.5,259.0,269.94,206.64
2016,10,15,10,0,59.0,271.0,4.7,28.0,308.0,321.99,245.6
2016,10,15,10,15,101.0,298.0,4.65,28.0,365.5,381.52,290.63
2016,10,15,10,30,143.0,325.0,4.6,28.0,423.0,447.76,339.81
2016,10,15,10,45,267.0,317.5,4.6,28.5,508.0,541.0,409.58
2016,10,15,11,0,391.0,310.0,4.6,29.0,593.0,628.55,473.43
2016,10,15,11,15,258.5,339.5,4.6,29.5,528.5,552.32,413.91
2016,10,15,11,30,126.0,369.0,4.6,30.0,464.0,470.41,350.47
2016,10,15,11,45,97.5,363.0,4.6,30.5,437.0,434.86,323.41
2016,10,15,12,0,69.0,357.0,4.6,31.0,410.0,404.05,299.61
2016,10,15,12,15,206.0,355.0,4.55,31.0,514.0,504.2,375.26
2016,10,15,12,30,343.0,353.0,4.5,31.0,618.0,597.92,443.98
2016,10,15,12,45,319.0,355.5,4.5,31.5,600.0,572.71,424.15
2016,10,15,13,0,295.0,358.0,4.5,32.0,582.0,547.44,404.83
2016,10,15,13,15,580.0,232.0,4.5,32.0,660.0,604.69,451.16
2016,10,15,13,30,865.0,106.0,4.5,32.0,738.0,645.06,483.49
2016,10,15,13,45,860.5,103.0,4.5,32.0,714.5,609.12,456.34
2016,10,15,14,0,856.0,100.0,4.5,32.0,691.0,571.08,427.45
2016,10,15,14,15,597.0,187.0,4.45,32.0,590.0,479.56,357.52
2016,10,15,14,30,338.0,274.0,4.4,32.0,489.0,409.71,304.06
2016,10,15,14,45,566.5,184.5,4.4,32.0,518.5,407.91,301.28
2016,10,15,15,0,795.0,95.0,4.4,32.0,548.0,388.04,281.76
2016,10,15,15,15,774.0,92.0,4.3,31.5,503.5,338.37,240.77
2016,10,15,15,30,753.0,89.0,4.2,31.0,459.0,289.46,199.71
2016,10,15,15,45,721.5,85.5,4.15,31.0,409.5,235.74,154.79
2016,10,15,16,0,690.0,82.0,4.1,31.0,360.0,187.09,114.71
2016,10,15,16,15,648.0,76.0,3.75,30.5,308.5,137.67,77.17
2016,10,15,16,30,606.0,70.0,3.4,30.0,257.0,92.32,47.86
2016,10,15,16,45,541.5,62.5,3.1,29.5,205.5,49.75,29.97
2016,10,15,17,0,477.0,55.0,2.8,29.0,154.0,39.65,27.73
2016,10,15,17,15,373.0,44.0,2.55,28.0,106.5,33.15,21.93
2016,10,15,17,30,269.0,33.0,2.3,27.0,59.0,26.28,14.93
2016,10,15,17,45,134.5,16.5,2.05,26.5,29.5,12.96,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,67.5,14.5,3.9,22.0,19.5,32.79,0.0
2016,10,16,7,0,135.0,29.0,4.0,22.0,39.0,91.34,49.04
2016,10,16,7,15,247.0,45.5,4.2,22.5,83.0,159.98,118.07
2016,10,16,7,30,359.0,62.0,4.4,23.0,127.0,235.3,181.86
2016,10,16,7,45,448.0,70.5,4.65,23.5,179.5,301.69,238.15
2016,10,16,8,0,537.0,79.0,4.9,24.0,232.0,374.73,298.59
2016,10,16,8,15,587.0,86.0,5.0,24.5,284.0,430.6,343.92
2016,10,16,8,30,637.0,93.0,5.1,25.0,336.0,488.54,389.53
2016,10,16,8,45,687.0,94.0,5.25,26.0,388.5,541.35,429.43
2016,10,16,9,0,737.0,95.0,5.4,27.0,441.0,595.24,469.05
2016,10,16,9,15,760.5,98.5,5.35,27.5,487.5,632.66,495.65
2016,10,16,9,30,784.0,102.0,5.3,28.0,534.0,671.02,522.24
2016,10,16,9,45,813.0,100.0,5.3,28.5,576.5,705.72,544.94
2016,10,16,10,0,842.0,98.0,5.3,29.0,619.0,738.71,566.15
2016,10,16,10,15,854.0,100.0,5.2,29.5,653.0,761.18,579.24
2016,10,16,10,30,866.0,102.0,5.1,30.0,687.0,777.5,587.95
2016,10,16,10,45,879.5,100.5,5.1,30.5,714.5,791.85,595.79
2016,10,16,11,0,893.0,99.0,5.1,31.0,742.0,803.17,601.59
2016,10,16,11,15,898.0,100.0,5.05,31.0,760.0,807.28,603.49
2016,10,16,11,30,903.0,101.0,5.0,31.0,778.0,808.06,603.25
2016,10,16,11,45,911.0,98.5,5.0,31.5,789.0,804.22,598.98
2016,10,16,12,0,919.0,96.0,5.0,32.0,800.0,796.98,592.56
2016,10,16,12,15,919.5,96.0,4.95,32.0,801.0,783.22,582.76
2016,10,16,12,30,920.0,96.0,4.9,32.0,802.0,766.23,570.87
2016,10,16,12,45,918.5,95.5,4.85,32.5,794.0,744.15,554.4
2016,10,16,13,0,917.0,95.0,4.8,33.0,786.0,719.08,535.99
2016,10,16,13,15,912.5,94.0,4.7,33.0,769.5,688.68,513.85
2016,10,16,13,30,908.0,93.0,4.6,33.0,753.0,655.71,489.25
2016,10,16,13,45,900.5,92.0,4.6,33.0,728.5,618.56,461.55
2016,10,16,14,0,893.0,91.0,4.6,33.0,704.0,579.37,431.8
2016,10,16,14,15,883.0,89.5,4.55,33.0,671.5,536.6,398.72
2016,10,16,14,30,873.0,88.0,4.5,33.0,639.0,492.4,363.79
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.0,444.6,325.37
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,392.94,283.19
2016,10,16,15,15,826.5,80.0,4.25,32.5,515.5,341.46,240.71
2016,10,16,15,30,807.0,77.0,4.1,32.0,470.0,290.48,197.84
2016,10,16,15,45,778.0,74.0,4.0,32.0,420.0,238.12,153.71
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,187.8,112.25
2016,10,16,16,15,709.0,66.0,3.5,31.0,317.5,136.74,73.89
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,89.5,44.21
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,41.75,29.63
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,34.61,23.49
2016,10,16,17,15,436.5,39.0,2.2,28.0,109.5,28.77,18.26
2016,10,16,17,30,331.0,29.0,2.0,27.0,61.0,22.58,11.77
2016,10,16,17,45,165.5,14.5,1.85,26.0,30.5,14.25,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,18.5,31.04,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,37.0,86.54,43.38
2016,10,17,7,15,239.0,45.0,4.05,22.5,81.0,155.85,114.54
2016,10,17,7,30,351.0,62.0,4.3,23.0,125.0,231.01,178.18
2016,10,17,7,45,444.0,70.5,4.6,23.5,177.5,296.97,234.16
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,372.96,296.99
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.0,428.38,342.03
2016,10,17,8,30,636.0,93.0,5.1,25.0,334.0,485.8,387.3
2016,10,17,8,45,690.5,92.5,5.2,26.0,387.0,539.43,427.85
2016,10,17,9,0,745.0,92.0,5.3,27.0,440.0,594.38,468.24
2016,10,17,9,15,768.0,95.5,5.3,27.5,486.0,631.69,494.91
2016,10,17,9,30,791.0,99.0,5.3,28.0,532.0,669.76,521.45
2016,10,17,9,45,818.0,97.5,5.35,28.5,574.0,703.56,543.69
2016,10,17,10,0,845.0,96.0,5.4,29.0,616.0,735.55,564.42
2016,10,17,10,15,856.5,98.0,5.35,29.5,649.5,757.61,577.5
2016,10,17,10,30,868.0,100.0,5.3,30.0,683.0,773.55,586.24
2016,10,17,10,45,880.5,99.0,5.3,30.5,710.0,787.59,593.91
2016,10,17,11,0,893.0,98.0,5.3,31.0,737.0,798.58,599.52
2016,10,17,11,15,898.0,99.0,5.25,31.0,755.0,802.64,601.41
2016,10,17,11,30,903.0,100.0,5.2,31.0,773.0,803.37,601.16
2016,10,17,11,45,905.5,100.5,5.2,31.5,782.5,798.31,596.05
2016,10,17,12,0,908.0,101.0,5.2,32.0,792.0,789.93,588.82
2016,10,17,12,15,908.0,101.0,5.15,32.0,793.0,775.89,578.8
2016,10,17,12,30,908.0,101.0,5.1,32.0,794.0,758.67,566.7
2016,10,17,12,45,906.0,100.5,5.05,32.5,786.0,736.43,550.08
2016,10,17,13,0,904.0,100.0,5.0,33.0,778.0,711.28,531.53
2016,10,17,13,15,899.0,99.0,4.95,33.0,761.5,680.88,509.09
2016,10,17,13,30,894.0,98.0,4.9,33.0,745.0,647.99,484.56
2016,10,17,13,45,887.0,97.0,4.85,33.0,720.0,611.59,457.09
2016,10,17,14,0,880.0,96.0,4.8,33.0,695.0,573.16,427.62
2016,10,17,14,15,869.0,94.0,4.7,33.0,662.5,529.93,393.95
2016,10,17,14,30,858.0,92.0,4.6,33.0,630.0,485.41,358.58
2016,10,17,14,45,842.0,90.5,4.55,33.0,590.5,435.27,318.43
2016,10,17,15,0,826.0,89.0,4.5,33.0,551.0,387.4,279.02
2016,10,17,15,15,805.5,86.0,4.4,32.5,506.5,336.64,237.16
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,286.52,195.08
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.0,234.53,151.41
2016,10,17,16,0,727.0,75.0,4.1,32.0,362.0,184.64,110.53
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.0,131.58,70.97
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,85.44,42.55
2016,10,17,16,45,579.5,57.5,2.95,29.5,205.0,41.31,29.25
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,35.73,24.4
2016,10,17,17,15,408.0,39.5,2.4,28.0,104.0,29.48,18.78
2016,10,17,17,30,301.0,29.0,2.2,27.0,56.0,22.84,11.62
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.0,14.25,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.55,22.5,6.5,6.39,0.0
2016,10,18,7,0,0.0,13.0,3.7,23.0,13.0,12.54,1.21
2016,10,18,7,15,0.0,30.0,3.95,23.0,30.0,29.08,17.44
2016,10,18,7,30,0.0,47.0,4.2,23.0,47.0,46.56,32.33
2016,10,18,7,45,0.0,67.0,4.5,23.5,67.0,67.12,49.48
2016,10,18,8,0,0.0,87.0,4.8,24.0,87.0,87.4,66.15
2016,10,18,8,15,1.0,107.0,4.8,24.5,107.0,108.05,82.78
2016,10,18,8,30,2.0,127.0,4.8,25.0,127.0,128.66,99.04
2016,10,18,8,45,6.0,145.0,4.85,26.0,147.0,148.91,114.58
2016,10,18,9,0,10.0,163.0,4.9,27.0,167.0,169.37,129.99
2016,10,18,9,15,113.0,203.0,4.85,27.5,263.5,293.26,227.96
2016,10,18,9,30,216.0,243.0,4.8,28.0,360.0,409.43,316.89
2016,10,18,9,45,338.0,236.0,4.8,28.5,435.5,498.25,384.06
2016,10,18,10,0,460.0,229.0,4.8,29.0,511.0,591.0,452.46
2016,10,18,10,15,484.5,232.5,4.7,29.5,544.0,617.66,469.82
2016,10,18,10,30,509.0,236.0,4.6,30.0,577.0,643.07,486.31
2016,10,18,10,45,673.5,178.0,4.55,30.5,647.0,713.26,537.88
2016,10,18,11,0,838.0,120.0,4.5,31.0,717.0,778.62,582.44
2016,10,18,11,15,843.5,121.0,4.4,31.0,734.5,782.5,583.79
2016,10,18,11,30,849.0,122.0,4.3,31.0,752.0,783.22,583.42
2016,10,18,11,45,870.0,113.0,4.25,31.5,765.5,780.27,579.69
2016,10,18,12,0,891.0,104.0,4.2,32.0,779.0,776.46,575.53
2016,10,18,12,15,669.5,205.5,4.1,32.0,713.0,702.26,521.15
2016,10,18,12,30,448.0,307.0,4.0,32.0,647.0,626.02,462.52
2016,10,18,12,45,476.0,292.0,3.95,32.0,650.5,618.27,457.67
2016,10,18,13,0,504.0,277.0,3.9,32.0,654.0,607.85,450.48
2016,10,18,13,15,391.0,307.5,3.8,32.0,596.0,546.28,404.48
2016,10,18,13,30,278.0,338.0,3.7,32.0,538.0,490.25,362.46
2016,10,18,13,45,296.0,321.5,3.6,32.0,528.0,472.8,350.07
2016,10,18,14,0,314.0,305.0,3.5,32.0,518.0,453.49,335.92
2016,10,18,14,15,282.5,295.0,3.4,31.5,479.5,413.17,306.62
2016,10,18,14,30,251.0,285.0,3.3,31.0,441.0,377.11,280.21
2016,10,18,14,45,251.0,265.0,3.25,31.0,413.0,343.0,254.47
2016,10,18,15,0,251.0,245.0,3.2,31.0,385.0,310.92,229.77
2016,10,18,15,15,234.5,225.5,3.0,30.5,348.0,276.96,203.87
2016,10,18,15,30,218.0,206.0,2.8,30.0,311.0,241.37,176.56
2016,10,18,15,45,211.0,184.5,2.65,30.0,277.0,207.72,150.05
2016,10,18,16,0,204.0,163.0,2.5,30.0,243.0,174.69,124.18
2016,10,18,16,15,194.0,140.0,2.15,29.5,207.0,140.89,98.68
2016,10,18,16,30,184.0,117.0,1.8,29.0,171.0,108.25,75.55
2016,10,18,16,45,162.5,94.5,1.5,28.5,135.5,73.2,56.11
2016,10,18,17,0,141.0,72.0,1.2,28.0,100.0,57.04,42.3
2016,10,18,17,15,102.5,51.0,1.2,27.5,68.0,43.44,30.28
2016,10,18,17,30,64.0,30.0,1.2,27.0,36.0,26.27,13.71
2016,10,18,17,45,32.0,15.0,1.2,26.5,18.0,14.74,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,59.0,12.5,2.05,22.5,16.5,28.04,0.0
2016,10,19,7,0,118.0,25.0,2.2,23.0,33.0,77.96,31.52
2016,10,19,7,15,231.0,41.0,2.4,23.5,75.0,146.71,106.1
2016,10,19,7,30,344.0,57.0,2.6,24.0,117.0,220.07,167.85
2016,10,19,7,45,434.5,65.5,2.85,24.5,167.5,285.92,223.1
2016,10,19,8,0,525.0,74.0,3.1,25.0,218.0,358.06,282.16
2016,10,19,8,15,574.5,80.5,3.3,25.0,269.0,411.93,326.23
2016,10,19,8,30,624.0,87.0,3.5,25.0,320.0,467.89,370.8
2016,10,19,8,45,666.0,90.0,3.7,25.5,369.5,516.97,408.39
2016,10,19,9,0,708.0,93.0,3.9,26.0,419.0,566.71,445.56
2016,10,19,9,15,412.5,168.0,3.95,26.5,362.5,468.1,365.88
2016,10,19,9,30,117.0,243.0,4.0,27.0,306.0,340.42,262.4
2016,10,19,9,45,276.5,238.5,4.05,27.5,403.0,455.97,352.03
2016,10,19,10,0,436.0,234.0,4.1,28.0,500.0,576.92,442.08
2016,10,19,10,15,389.0,262.5,4.1,28.0,509.0,569.82,434.51
2016,10,19,10,30,342.0,291.0,4.1,28.0,518.0,566.31,429.96
2016,10,19,10,45,366.5,297.0,4.1,28.5,549.0,591.2,446.85
2016,10,19,11,0,391.0,303.0,4.1,29.0,580.0,614.93,462.61
2016,10,19,11,15,410.5,303.5,4.1,29.0,601.0,627.76,471.5
2016,10,19,11,30,430.0,304.0,4.1,29.0,622.0,643.02,482.04
2016,10,19,11,45,454.5,297.5,4.1,29.5,637.0,648.9,485.3
2016,10,19,12,0,479.0,291.0,4.1,30.0,652.0,652.7,487.12
2016,10,19,12,15,504.0,282.5,4.05,30.0,662.5,652.63,487.1
2016,10,19,12,30,529.0,274.0,4.0,30.0,673.0,650.08,485.29
2016,10,19,12,45,492.5,284.0,4.0,30.5,653.0,619.99,462.04
2016,10,19,13,0,456.0,294.0,4.0,31.0,633.0,589.72,438.78
