Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,45,910.5,91.5,3.35,28.5,734.5,748.99,563.16
2016,10,29,12,0,912.0,92.0,3.4,29.0,743.0,739.67,555.61
2016,10,29,12,15,912.0,92.0,3.4,29.0,743.0,725.56,545.76
2016,10,29,12,30,912.0,92.0,3.4,29.0,743.0,708.3,533.83
2016,10,29,12,45,654.5,195.0,3.45,29.5,660.0,620.63,466.06
2016,10,29,13,0,397.0,298.0,3.5,30.0,577.0,536.9,400.94
2016,10,29,13,15,646.5,193.5,3.5,30.0,634.5,575.12,432.04
2016,10,29,13,30,896.0,89.0,3.5,30.0,692.0,597.38,449.64
2016,10,29,13,45,888.5,87.5,3.55,30.0,667.0,560.77,421.37
2016,10,29,14,0,881.0,86.0,3.6,30.0,642.0,522.22,391.28
2016,10,29,14,15,869.5,84.5,3.6,30.0,610.0,480.08,357.7
2016,10,29,14,30,858.0,83.0,3.6,30.0,578.0,436.7,322.35
2016,10,29,14,45,829.5,85.0,3.6,30.0,537.0,386.27,281.08
2016,10,29,15,0,801.0,87.0,3.6,30.0,496.0,339.29,241.66
2016,10,29,15,15,777.5,83.5,3.55,29.5,452.0,289.83,200.15
2016,10,29,15,30,754.0,80.0,3.5,29.0,408.0,241.38,159.19
2016,10,29,15,45,719.0,76.5,3.45,29.0,359.0,192.18,118.52
2016,10,29,16,0,684.0,73.0,3.4,29.0,310.0,142.49,79.92
2016,10,29,16,15,634.0,67.0,3.0,28.0,259.5,95.51,49.11
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,53.43,30.33
2016,10,29,16,45,505.0,52.5,2.25,26.5,159.0,37.55,26.27
2016,10,29,17,0,426.0,44.0,1.9,26.0,109.0,33.18,22.18
2016,10,29,17,15,213.0,35.0,1.75,25.0,67.5,27.14,15.89
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,23.15,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.0,13.0,12.78,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,28.27,0.0
2016,10,30,7,15,168.0,33.5,1.75,18.5,54.5,110.96,73.01
2016,10,30,7,30,288.0,52.0,2.0,19.0,92.0,182.38,137.74
2016,10,30,7,45,383.0,63.0,2.3,20.0,140.5,244.86,191.04
2016,10,30,8,0,478.0,74.0,2.6,21.0,189.0,316.37,250.5
2016,10,30,8,15,534.5,82.0,2.6,21.5,239.0,371.57,296.0
2016,10,30,8,30,591.0,90.0,2.6,22.0,289.0,429.29,342.0
2016,10,30,8,45,643.0,92.5,2.6,23.0,339.0,480.51,380.97
2016,10,30,9,0,695.0,95.0,2.6,24.0,389.0,532.92,419.53
2016,10,30,9,15,721.0,99.0,2.5,24.5,433.5,571.52,447.03
2016,10,30,9,30,747.0,103.0,2.4,25.0,478.0,609.08,472.99
2016,10,30,9,45,769.5,105.0,2.3,26.0,517.5,638.89,491.8
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,668.94,510.16
2016,10,30,10,15,805.5,109.5,2.1,27.0,589.5,691.07,524.41
2016,10,30,10,30,819.0,112.0,2.0,27.0,622.0,710.62,536.24
2016,10,30,10,45,831.0,112.0,1.95,27.5,648.0,723.68,542.84
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,733.83,547.52
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.5,737.65,548.34
2016,10,30,11,30,855.0,114.0,1.9,29.0,709.0,738.33,547.22
2016,10,30,11,45,610.0,213.5,1.9,29.5,640.5,656.94,486.0
2016,10,30,12,0,365.0,313.0,1.9,30.0,572.0,569.73,419.73
2016,10,30,12,15,626.5,208.0,1.95,30.0,652.5,642.27,475.85
2016,10,30,12,30,888.0,103.0,2.0,30.0,733.0,699.62,519.11
2016,10,30,12,45,889.0,100.5,2.1,30.0,725.5,677.92,503.54
2016,10,30,13,0,890.0,98.0,2.2,30.0,718.0,653.29,486.23
2016,10,30,13,15,885.0,97.0,2.25,30.0,701.5,623.69,464.74
2016,10,30,13,30,880.0,96.0,2.3,30.0,685.0,591.68,441.08
2016,10,30,13,45,875.0,93.5,2.35,30.5,661.0,556.0,413.44
2016,10,30,14,0,870.0,91.0,2.4,31.0,637.0,518.25,383.71
2016,10,30,14,15,859.0,89.0,2.45,30.5,605.0,476.34,351.69
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,430.58,315.86
2016,10,30,14,45,834.0,84.0,2.55,30.0,535.0,384.12,277.81
2016,10,30,15,0,820.0,81.0,2.6,30.0,497.0,337.2,238.48
2016,10,30,15,15,798.0,78.0,2.6,29.5,453.0,287.85,197.17
2016,10,30,15,30,776.0,75.0,2.6,29.0,409.0,239.32,156.21
2016,10,30,15,45,746.5,70.5,2.6,29.0,360.5,189.22,114.76
2016,10,30,16,0,717.0,66.0,2.6,29.0,312.0,141.27,77.59
2016,10,30,16,15,669.5,60.5,2.25,28.0,261.5,93.6,46.81
2016,10,30,16,30,622.0,55.0,1.9,27.0,211.0,47.13,26.07
2016,10,30,16,45,548.0,47.5,1.6,26.5,160.5,33.38,22.72
2016,10,30,17,0,474.0,40.0,1.3,26.0,110.0,29.66,19.21
2016,10,30,17,15,335.5,28.5,1.25,25.0,67.5,21.93,11.59
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,13.62,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.0,12.5,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,80.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,160.0,14.0,1.1,15.0,19.0,58.39,0.0
2016,10,31,7,15,312.5,26.5,1.35,16.0,61.0,148.4,96.33
2016,10,31,7,30,465.0,39.0,1.6,17.0,103.0,232.26,175.25
2016,10,31,7,45,554.5,46.0,1.9,18.0,155.0,296.46,231.43
2016,10,31,8,0,644.0,53.0,2.2,19.0,207.0,364.34,288.99
2016,10,31,8,15,694.0,58.5,2.25,20.0,259.5,419.69,334.58
2016,10,31,8,30,744.0,64.0,2.3,21.0,312.0,476.8,379.63
2016,10,31,8,45,780.5,67.0,2.4,22.0,362.5,524.79,416.22
2016,10,31,9,0,817.0,70.0,2.5,23.0,413.0,572.74,451.49
2016,10,31,9,15,838.5,72.5,2.6,23.5,458.5,610.35,478.92
2016,10,31,9,30,860.0,75.0,2.7,24.0,504.0,646.35,504.53
2016,10,31,9,45,876.0,77.0,2.8,24.5,543.5,673.07,522.96
2016,10,31,10,0,892.0,79.0,2.9,25.0,583.0,700.68,540.79
2016,10,31,10,15,902.5,80.5,2.9,25.5,615.5,721.32,553.08
2016,10,31,10,30,913.0,82.0,2.9,26.0,648.0,739.05,563.32
2016,10,31,10,45,919.5,83.0,2.95,26.5,672.5,750.3,569.31
2016,10,31,11,0,926.0,84.0,3.0,27.0,697.0,758.31,573.18
2016,10,31,11,15,929.5,85.0,3.05,27.0,714.0,760.84,574.5
2016,10,31,11,30,933.0,86.0,3.1,27.0,731.0,760.0,573.65
2016,10,31,11,45,931.5,87.5,3.15,27.5,738.5,752.73,567.36
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,742.15,558.95
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.5,727.15,548.48
2016,10,31,12,30,928.0,89.0,3.2,28.0,745.0,708.99,535.79
2016,10,31,12,45,924.0,89.0,3.25,28.5,735.5,685.81,517.77
2016,10,31,13,0,920.0,89.0,3.3,29.0,726.0,659.78,497.54
2016,10,31,13,15,914.0,88.5,3.3,29.0,708.5,629.37,474.72
2016,10,31,13,30,908.0,88.0,3.3,29.0,691.0,596.52,449.7
2016,10,31,13,45,898.0,87.0,3.35,29.0,665.0,558.81,420.77
2016,10,31,14,0,888.0,86.0,3.4,29.0,639.0,519.29,389.82
2016,10,31,14,15,875.5,84.0,3.4,29.0,606.5,476.12,355.32
2016,10,31,14,30,863.0,82.0,3.4,29.0,574.0,431.79,319.09
2016,10,31,14,45,844.5,80.5,3.4,29.0,534.5,381.89,277.89
2016,10,31,15,0,826.0,79.0,3.4,29.0,495.0,334.54,237.73
2016,10,31,15,15,802.5,76.0,3.3,28.5,450.0,284.64,195.53
2016,10,31,15,30,779.0,73.0,3.2,28.0,405.0,235.68,153.9
2016,10,31,15,45,744.5,69.0,3.15,28.0,356.0,185.17,112.13
2016,10,31,16,0,710.0,65.0,3.1,28.0,307.0,137.32,75.23
2016,10,31,16,15,660.5,60.0,2.7,27.0,256.0,87.43,42.91
2016,10,31,16,30,611.0,55.0,2.3,26.0,205.0,45.15,25.96
2016,10,31,16,45,530.0,47.5,1.9,25.0,155.0,33.55,23.01
2016,10,31,17,0,449.0,40.0,1.5,24.0,105.0,29.85,19.52
2016,10,31,17,15,309.0,28.0,1.45,23.0,64.0,21.63,11.27
2016,10,31,17,30,169.0,16.0,1.4,22.0,23.0,15.73,0.0
2016,10,31,17,45,84.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.0,6.5,2.15,20.0,7.5,0.0,0.0
2016,11,1,7,0,70.0,13.0,2.3,20.0,15.0,32.09,0.0
2016,11,1,7,15,205.5,28.0,2.6,20.5,52.0,113.29,69.89
2016,11,1,7,30,341.0,43.0,2.9,21.0,89.0,189.31,140.86
2016,11,1,7,45,429.5,52.5,3.2,22.0,136.5,250.63,193.6
2016,11,1,8,0,518.0,62.0,3.5,23.0,184.0,318.25,250.17
2016,11,1,8,15,572.5,69.0,3.65,23.5,233.5,372.12,295.08
2016,11,1,8,30,627.0,76.0,3.8,24.0,283.0,428.44,340.53
2016,11,1,8,45,667.0,80.0,4.0,24.5,331.0,475.19,377.43
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,522.45,413.74
2016,11,1,9,15,732.5,87.5,4.2,25.5,422.5,558.52,440.39
2016,11,1,9,30,758.0,91.0,4.2,26.0,466.0,595.48,467.01
2016,11,1,9,45,496.0,172.0,4.25,26.5,425.0,522.9,407.35
2016,11,1,10,0,234.0,253.0,4.3,27.0,384.0,425.54,328.45
2016,11,1,10,15,280.0,261.0,4.3,27.5,427.0,473.12,363.76
2016,11,1,10,30,326.0,269.0,4.3,28.0,470.0,514.48,393.54
2016,11,1,10,45,325.0,281.5,4.3,28.5,488.5,526.63,400.75
2016,11,1,11,0,324.0,294.0,4.3,29.0,507.0,537.39,407.01
2016,11,1,11,15,333.0,296.0,4.3,29.0,520.0,543.17,410.85
2016,11,1,11,30,342.0,298.0,4.3,29.0,533.0,547.69,413.82
2016,11,1,11,45,227.5,318.0,4.3,29.5,475.0,478.25,359.98
2016,11,1,12,0,113.0,338.0,4.3,30.0,417.0,410.87,307.53
2016,11,1,12,15,139.5,340.5,4.3,30.0,438.5,430.02,322.1
2016,11,1,12,30,166.0,343.0,4.3,30.0,460.0,444.87,333.19
2016,11,1,12,45,137.0,336.0,4.3,30.5,432.0,413.42,308.97
2016,11,1,13,0,108.0,329.0,4.3,31.0,404.0,382.41,285.27
2016,11,1,13,15,145.0,323.0,4.3,31.0,421.0,393.48,294.0
2016,11,1,13,30,182.0,317.0,4.3,31.0,438.0,401.43,300.11
2016,11,1,13,45,131.0,299.0,4.3,31.0,384.5,349.49,261.36
2016,11,1,14,0,80.0,281.0,4.3,31.0,331.0,302.46,226.28
2016,11,1,14,15,94.5,269.5,4.25,31.0,325.5,293.38,219.63
2016,11,1,14,30,109.0,258.0,4.2,31.0,320.0,282.89,211.63
2016,11,1,14,45,452.0,169.0,4.2,31.0,398.5,314.82,231.34
2016,11,1,15,0,795.0,80.0,4.2,31.0,477.0,322.91,228.11
2016,11,1,15,15,397.5,79.0,4.1,30.5,277.5,173.38,119.87
2016,11,1,15,30,0.0,78.0,4.0,30.0,78.0,75.4,54.6
2016,11,1,15,45,339.5,72.0,3.95,30.0,186.5,116.22,73.49
2016,11,1,16,0,679.0,66.0,3.9,30.0,295.0,132.48,72.3
2016,11,1,16,15,629.0,60.5,3.45,29.0,245.5,83.89,41.29
2016,11,1,16,30,579.0,55.0,3.0,28.0,196.0,43.07,30.92
2016,11,1,16,45,494.5,47.5,2.65,27.5,147.5,33.72,22.85
2016,11,1,17,0,410.0,40.0,2.3,27.0,99.0,30.04,19.33
2016,11,1,17,15,271.0,27.5,2.2,26.5,59.5,21.31,10.55
2016,11,1,17,30,132.0,15.0,2.1,26.0,20.0,14.74,0.0
2016,11,1,17,45,66.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,17.25,0.0
2016,11,2,7,15,131.0,30.5,2.7,22.0,46.5,91.83,54.01
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,159.59,117.93
2016,11,2,7,45,341.0,60.5,3.15,22.5,127.5,221.21,170.32
2016,11,2,8,0,440.0,72.0,3.4,23.0,174.0,290.89,228.51
2016,11,2,8,15,499.0,80.0,3.55,23.5,222.5,346.37,274.52
2016,11,2,8,30,558.0,88.0,3.7,24.0,271.0,403.44,320.54
2016,11,2,8,45,608.0,91.5,3.85,24.5,319.0,452.91,359.56
2016,11,2,9,0,658.0,95.0,4.0,25.0,367.0,503.57,398.51
2016,11,2,9,15,685.5,99.5,4.05,25.5,410.0,542.27,427.22
2016,11,2,9,30,713.0,104.0,4.1,26.0,453.0,580.11,454.65
2016,11,2,9,45,737.0,105.5,4.15,26.5,492.0,611.12,476.55
2016,11,2,10,0,761.0,107.0,4.2,27.0,531.0,638.91,495.76
2016,11,2,10,15,523.0,191.0,4.15,27.0,490.0,571.91,441.37
2016,11,2,10,30,285.0,275.0,4.1,27.0,449.0,490.83,376.14
2016,11,2,10,45,546.5,194.5,4.05,27.5,546.0,597.44,458.86
2016,11,2,11,0,808.0,114.0,4.0,28.0,643.0,701.26,535.95
2016,11,2,11,15,534.0,218.0,3.9,28.0,571.5,610.17,464.01
2016,11,2,11,30,260.0,322.0,3.8,28.0,500.0,512.57,386.93
2016,11,2,11,45,191.0,329.5,3.75,28.5,461.0,463.3,349.0
2016,11,2,12,0,122.0,337.0,3.7,29.0,422.0,418.55,314.01
2016,11,2,12,15,186.5,335.0,3.6,29.0,465.0,455.87,342.41
2016,11,2,12,30,251.0,333.0,3.5,29.0,508.0,490.5,368.12
2016,11,2,12,45,147.5,313.0,3.4,29.0,416.0,397.63,298.55
2016,11,2,13,0,44.0,293.0,3.3,29.0,324.0,308.7,231.34
2016,11,2,13,15,414.5,208.0,3.15,28.5,481.5,442.91,336.83
2016,11,2,13,30,785.0,123.0,3.0,28.0,639.0,554.28,420.0
2016,11,2,13,45,401.5,174.5,2.95,28.0,438.5,373.4,283.4
2016,11,2,14,0,18.0,226.0,2.9,28.0,238.0,223.98,168.72
2016,11,2,14,15,372.5,172.0,2.8,28.0,382.0,323.59,244.54
2016,11,2,14,30,727.0,118.0,2.7,28.0,526.0,399.62,296.5
2016,11,2,14,45,679.5,123.5,2.65,28.0,484.0,353.99,258.87
2016,11,2,15,0,632.0,129.0,2.6,28.0,442.0,311.22,223.64
2016,11,2,15,15,602.0,123.5,2.45,27.5,400.0,266.39,186.73
2016,11,2,15,30,572.0,118.0,2.3,27.0,358.0,223.59,151.47
2016,11,2,15,45,518.5,113.5,2.2,27.0,311.0,179.63,116.86
2016,11,2,16,0,465.0,109.0,2.1,27.0,264.0,140.41,88.18
2016,11,2,16,15,406.0,98.0,1.9,26.5,217.0,100.51,62.74
2016,11,2,16,30,347.0,87.0,1.7,26.0,170.0,66.52,51.06
2016,11,2,16,45,254.5,72.0,1.55,25.5,125.0,57.11,42.81
2016,11,2,17,0,162.0,57.0,1.4,25.0,80.0,45.79,32.58
2016,11,2,17,15,81.0,34.5,1.5,24.5,46.0,28.41,15.72
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,11.8,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.93,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,16.89,5.4
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,30.01,18.51
2016,11,3,7,45,0.0,49.0,1.6,21.5,49.0,48.65,34.31
2016,11,3,8,0,0.0,67.0,1.8,22.0,67.0,66.96,49.66
2016,11,3,8,15,0.0,86.5,1.85,22.0,86.5,86.74,66.07
2016,11,3,8,30,0.0,106.0,1.9,22.0,106.0,106.35,82.06
2016,11,3,8,45,16.0,132.5,1.95,22.5,139.5,142.3,111.01
2016,11,3,9,0,32.0,159.0,2.0,23.0,173.0,184.71,144.57
2016,11,3,9,15,27.5,172.0,2.0,23.0,184.5,195.03,152.17
2016,11,3,9,30,23.0,185.0,2.0,23.0,196.0,199.42,155.11
2016,11,3,9,45,23.5,198.5,2.0,23.5,210.5,213.08,165.07
2016,11,3,10,0,24.0,212.0,2.0,24.0,225.0,226.7,174.86
2016,11,3,10,15,15.0,202.0,1.9,24.0,210.5,209.62,160.98
2016,11,3,10,30,6.0,192.0,1.8,24.0,196.0,192.7,147.34
2016,11,3,10,45,3.0,103.0,1.75,24.5,105.0,101.92,75.96
2016,11,3,11,0,0.0,14.0,1.7,25.0,14.0,13.53,5.26
2016,11,3,11,15,0.0,14.5,1.6,25.0,14.5,14.01,5.66
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,14.5,6.05
2016,11,3,11,45,0.0,45.5,1.45,25.0,45.5,44.01,29.72
2016,11,3,12,0,0.0,76.0,1.4,25.0,76.0,73.56,53.18
2016,11,3,12,15,0.0,92.5,1.3,25.0,92.5,89.56,65.76
2016,11,3,12,30,0.0,109.0,1.2,25.0,109.0,105.53,78.27
2016,11,3,12,45,2.0,148.5,1.2,25.0,150.0,144.88,108.97
2016,11,3,13,0,4.0,188.0,1.2,25.0,191.0,183.83,138.94
2016,11,3,13,15,2.0,101.5,1.25,25.0,103.0,99.38,73.46
2016,11,3,13,30,0.0,15.0,1.3,25.0,15.0,14.49,6.04
2016,11,3,13,45,0.0,37.0,1.4,25.5,37.0,35.77,23.18
2016,11,3,14,0,0.0,59.0,1.5,26.0,59.0,57.06,40.18
2016,11,3,14,15,0.0,50.5,1.55,25.5,50.5,48.82,33.73
2016,11,3,14,30,0.0,42.0,1.6,25.0,42.0,40.59,27.26
2016,11,3,14,45,0.0,37.0,1.65,25.0,37.0,35.75,23.43
2016,11,3,15,0,0.0,32.0,1.7,25.0,32.0,30.91,19.57
2016,11,3,15,15,0.0,19.5,1.65,25.0,19.5,18.82,9.77
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.75,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.79,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.82,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.86,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.89,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.93,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,18.5,3.25,18.0,18.5,17.86,5.56
2016,11,4,7,30,0.0,33.0,3.3,18.0,33.0,32.49,20.69
2016,11,4,7,45,0.0,52.5,3.4,18.5,52.5,52.86,38.17
2016,11,4,8,0,0.0,72.0,3.5,19.0,72.0,72.79,55.09
2016,11,4,8,15,2.0,92.0,3.55,19.0,92.5,93.99,72.93
2016,11,4,8,30,4.0,112.0,3.6,19.0,113.0,115.16,90.46
2016,11,4,8,45,15.5,134.0,3.7,19.0,140.0,143.74,113.96
2016,11,4,9,0,27.0,156.0,3.8,19.0,167.0,178.45,142.16
2016,11,4,9,15,32.5,175.0,3.8,19.5,189.5,201.44,160.13
2016,11,4,9,30,38.0,194.0,3.8,20.0,212.0,224.51,177.91
2016,11,4,9,45,41.0,211.0,3.8,20.5,232.0,243.75,192.38
2016,11,4,10,0,44.0,228.0,3.8,21.0,252.0,262.88,206.6
2016,11,4,10,15,28.5,219.5,3.75,21.0,235.5,242.11,189.48
2016,11,4,10,30,13.0,211.0,3.7,21.0,219.0,216.8,168.87
2016,11,4,10,45,8.5,200.5,3.65,21.0,206.0,202.53,157.29
2016,11,4,11,0,4.0,190.0,3.6,21.0,193.0,188.46,145.89
2016,11,4,11,15,9.0,211.5,3.55,21.0,217.5,212.93,165.08
2016,11,4,11,30,14.0,233.0,3.5,21.0,242.0,237.22,183.94
2016,11,4,11,45,22.0,255.5,3.5,21.5,270.5,264.29,204.55
2016,11,4,12,0,30.0,278.0,3.5,22.0,299.0,293.55,226.61
2016,11,4,12,15,16.5,228.5,3.45,22.0,240.5,232.58,179.26
2016,11,4,12,30,3.0,179.0,3.4,22.0,182.0,175.19,134.34
2016,11,4,12,45,7.5,203.5,3.35,22.5,209.5,201.31,154.69
2016,11,4,13,0,12.0,228.0,3.3,23.0,237.0,226.91,174.31
2016,11,4,13,15,9.0,211.5,3.25,23.0,218.0,208.64,160.15
2016,11,4,13,30,6.0,195.0,3.2,23.0,199.0,190.63,146.27
2016,11,4,13,45,16.0,215.5,3.2,23.0,225.5,214.36,165.06
2016,11,4,14,0,26.0,236.0,3.2,23.0,252.0,236.83,182.68
2016,11,4,14,15,13.0,175.5,3.15,22.5,183.5,173.36,133.55
2016,11,4,14,30,0.0,115.0,3.1,22.0,115.0,110.73,84.32
2016,11,4,14,45,0.0,72.5,3.1,22.0,72.5,70.11,51.75
2016,11,4,15,0,0.0,30.0,3.1,22.0,30.0,28.97,18.25
2016,11,4,15,15,0.0,37.5,3.0,22.0,37.5,36.22,24.3
2016,11,4,15,30,0.0,45.0,2.9,22.0,45.0,43.46,30.36
2016,11,4,15,45,0.0,39.5,2.85,22.0,39.5,38.14,26.04
2016,11,4,16,0,0.0,34.0,2.8,22.0,34.0,32.82,21.68
2016,11,4,16,15,0.0,27.5,2.6,21.5,27.5,26.54,16.5
2016,11,4,16,30,0.0,21.0,2.4,21.0,21.0,20.26,12.05
2016,11,4,16,45,0.0,15.5,2.25,21.0,15.5,14.94,7.3
2016,11,4,17,0,0.0,10.0,2.1,21.0,10.0,9.64,2.52
2016,11,4,17,15,0.0,5.5,2.0,20.5,5.5,5.3,0.0
2016,11,4,17,30,0.0,1.0,1.9,20.0,1.0,0.98,0.0
2016,11,4,17,45,0.0,0.5,1.85,20.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,11.5,3.2,17.0,11.5,11.09,0.89
2016,11,5,7,30,0.0,23.0,3.3,17.0,23.0,22.2,12.38
2016,11,5,7,45,0.0,38.0,3.4,17.0,38.0,36.7,24.97
2016,11,5,8,0,0.0,53.0,3.5,17.0,53.0,51.72,37.91
2016,11,5,8,15,0.0,69.0,3.45,17.0,69.0,67.83,51.63
2016,11,5,8,30,0.0,85.0,3.4,17.0,85.0,83.84,65.06
2016,11,5,8,45,2.0,111.5,3.4,17.5,112.5,112.04,88.28
2016,11,5,9,0,4.0,138.0,3.4,18.0,140.0,140.23,111.08
2016,11,5,9,15,7.0,154.0,3.3,18.5,157.5,157.79,124.87
2016,11,5,9,30,10.0,170.0,3.2,19.0,175.0,175.47,138.58
2016,11,5,9,45,15.5,188.5,3.15,19.5,197.0,197.43,155.62
2016,11,5,10,0,21.0,207.0,3.1,20.0,219.0,219.48,172.5
2016,11,5,10,15,22.5,219.0,3.0,20.5,232.5,232.14,181.69
2016,11,5,10,30,24.0,231.0,2.9,21.0,246.0,244.74,190.79
2016,11,5,10,45,15.5,216.0,2.85,21.5,225.5,223.0,172.92
2016,11,5,11,0,7.0,201.0,2.8,22.0,205.0,201.52,155.4
2016,11,5,11,15,3.5,155.0,2.75,22.0,157.0,153.21,117.32
2016,11,5,11,30,0.0,109.0,2.7,22.0,109.0,105.61,79.49
2016,11,5,11,45,14.5,191.5,2.65,22.0,201.5,196.16,151.27
2016,11,5,12,0,29.0,274.0,2.6,22.0,294.0,288.81,222.64
2016,11,5,12,15,24.5,265.0,2.55,22.0,282.0,273.33,210.31
2016,11,5,12,30,20.0,256.0,2.5,22.0,270.0,260.61,200.48
2016,11,5,12,45,18.5,249.5,2.5,22.5,262.5,252.37,193.82
2016,11,5,13,0,17.0,243.0,2.5,23.0,255.0,244.19,187.24
2016,11,5,13,15,8.5,173.5,2.5,23.0,179.5,172.1,131.51
2016,11,5,13,30,0.0,104.0,2.5,23.0,104.0,100.59,75.29
2016,11,5,13,45,69.5,194.0,2.55,23.0,236.0,220.48,170.4
2016,11,5,14,0,139.0,284.0,2.6,23.0,368.0,330.27,254.28
2016,11,5,14,15,69.5,221.5,2.6,23.0,263.5,238.11,183.29
2016,11,5,14,30,0.0,159.0,2.6,23.0,159.0,151.79,116.47
2016,11,5,14,45,0.0,112.0,2.65,23.0,112.0,107.7,81.78
2016,11,5,15,0,0.0,65.0,2.7,23.0,65.0,62.84,45.79
2016,11,5,15,15,25.5,115.5,2.7,22.5,126.0,115.04,87.67
2016,11,5,15,30,51.0,166.0,2.7,22.0,187.0,160.49,123.5
2016,11,5,15,45,42.0,146.5,2.7,22.0,162.5,137.81,105.59
2016,11,5,16,0,33.0,127.0,2.7,22.0,138.0,116.11,88.61
2016,11,5,16,15,24.0,106.0,2.55,21.5,113.0,94.33,71.65
2016,11,5,16,30,15.0,85.0,2.4,21.0,88.0,76.83,60.98
2016,11,5,16,45,91.5,69.0,2.3,21.0,81.5,57.61,43.96
2016,11,5,17,0,168.0,53.0,2.2,21.0,75.0,42.76,30.39
2016,11,5,17,15,92.5,31.0,2.15,20.5,42.0,25.65,12.53
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,8.85,0.0
2016,11,5,17,45,8.5,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,15.0,2.05,15.5,15.0,14.47,2.21
2016,11,6,7,30,0.0,30.0,2.2,16.0,30.0,29.22,18.09
2016,11,6,7,45,0.0,49.0,2.4,16.5,49.0,49.09,35.29
2016,11,6,8,0,0.0,68.0,2.6,17.0,68.0,68.52,51.92
2016,11,6,8,15,0.0,88.0,2.7,17.0,88.0,88.82,69.15
2016,11,6,8,30,0.0,108.0,2.8,17.0,108.0,108.94,85.93
2016,11,6,8,45,5.0,125.5,2.9,17.5,127.5,128.9,102.2
2016,11,6,9,0,10.0,143.0,3.0,18.0,147.0,149.12,118.42
2016,11,6,9,15,5.0,117.5,3.05,18.5,119.5,118.47,92.76
2016,11,6,9,30,0.0,92.0,3.1,19.0,92.0,89.25,68.34
2016,11,6,9,45,0.0,100.0,3.2,19.5,100.0,97.1,74.46
2016,11,6,10,0,0.0,108.0,3.3,20.0,108.0,104.94,80.49
2016,11,6,10,15,0.0,86.5,3.35,20.5,86.5,83.69,62.92
2016,11,6,10,30,0.0,65.0,3.4,21.0,65.0,62.86,45.79
2016,11,6,10,45,0.0,67.5,3.5,21.5,67.5,65.29,47.6
2016,11,6,11,0,0.0,70.0,3.6,22.0,70.0,67.72,49.38
2016,11,6,11,15,0.0,72.0,3.55,22.0,72.0,69.66,50.89
2016,11,6,11,30,0.0,74.0,3.5,22.0,74.0,71.61,52.4
2016,11,6,11,45,6.0,151.0,3.5,22.0,155.0,150.66,115.55
2016,11,6,12,0,12.0,228.0,3.5,22.0,236.0,229.63,177.3
2016,11,6,12,15,6.0,123.0,3.4,21.5,127.0,123.09,93.62
2016,11,6,12,30,0.0,18.0,3.3,21.0,18.0,17.4,8.56
2016,11,6,12,45,0.0,28.0,3.25,21.0,28.0,27.07,16.48
2016,11,6,13,0,0.0,38.0,3.2,21.0,38.0,36.74,24.37
2016,11,6,13,15,0.0,29.5,3.1,21.0,29.5,28.52,17.68
2016,11,6,13,30,0.0,21.0,3.0,21.0,21.0,20.29,10.99
2016,11,6,13,45,0.0,30.0,2.95,21.0,30.0,28.99,18.14
2016,11,6,14,0,0.0,39.0,2.9,21.0,39.0,37.69,25.29
2016,11,6,14,15,0.5,102.0,2.9,21.0,102.5,98.74,75.0
2016,11,6,14,30,1.0,165.0,2.9,21.0,166.0,157.69,122.43
2016,11,6,14,45,0.5,90.0,2.9,21.0,90.5,87.17,65.83
2016,11,6,15,0,0.0,15.0,2.9,21.0,15.0,14.48,6.35
2016,11,6,15,15,0.0,10.5,2.9,20.5,10.5,10.13,2.79
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,5.3,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.86,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.5,20.5,1.7,17.0,35.0,72.3,27.07
2016,11,7,7,30,255.0,41.0,1.9,17.0,70.0,150.9,110.63
2016,11,7,7,45,349.5,52.5,2.15,17.5,115.0,209.52,162.12
2016,11,7,8,0,444.0,64.0,2.4,18.0,160.0,277.52,220.06
2016,11,7,8,15,222.0,34.0,2.45,18.5,82.0,153.2,122.47
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.86,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,5.3,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,6.75,0.0
2016,11,7,9,15,0.0,73.5,2.7,20.0,73.5,71.06,53.42
2016,11,7,9,30,0.0,140.0,2.7,20.0,140.0,138.08,107.83
2016,11,7,9,45,0.0,94.5,2.75,20.5,94.5,91.63,69.67
2016,11,7,10,0,0.0,49.0,2.8,21.0,49.0,47.36,33.33
2016,11,7,10,15,0.0,37.0,2.8,21.0,37.0,35.75,23.77
2016,11,7,10,30,0.0,25.0,2.8,21.0,25.0,24.15,14.21
2016,11,7,10,45,0.0,73.0,2.85,21.5,73.0,70.62,51.95
2016,11,7,11,0,0.0,121.0,2.9,22.0,121.0,117.44,89.26
2016,11,7,11,15,2.5,156.0,2.85,22.0,157.5,153.49,117.73
2016,11,7,11,30,5.0,191.0,2.8,22.0,194.0,189.43,145.83
2016,11,7,11,45,6.5,201.5,2.8,22.5,206.0,200.41,153.96
2016,11,7,12,0,8.0,212.0,2.8,23.0,218.0,211.27,162.0
2016,11,7,12,15,4.0,183.5,2.75,23.0,186.5,180.46,137.93
2016,11,7,12,30,0.0,155.0,2.7,23.0,155.0,150.02,114.1
2016,11,7,12,45,1.0,165.0,2.7,23.0,166.0,160.12,122.13
2016,11,7,13,0,2.0,175.0,2.7,23.0,177.0,170.09,130.0
2016,11,7,13,15,1.0,139.5,2.65,23.0,140.5,135.26,102.72
2016,11,7,13,30,0.0,104.0,2.6,23.0,104.0,100.58,75.38
2016,11,7,13,45,0.0,98.5,2.55,23.0,98.5,95.28,71.29
2016,11,7,14,0,0.0,93.0,2.5,23.0,93.0,89.99,67.18
2016,11,7,14,15,0.0,100.0,2.4,23.0,100.0,96.62,72.63
2016,11,7,14,30,0.0,107.0,2.3,23.0,107.0,103.15,78.02
2016,11,7,14,45,0.0,96.0,2.25,23.0,96.0,92.65,69.76
2016,11,7,15,0,0.0,85.0,2.2,23.0,85.0,82.17,61.5
2016,11,7,15,15,0.0,70.5,2.1,22.5,70.5,68.16,50.4
2016,11,7,15,30,0.0,56.0,2.0,22.0,56.0,54.11,39.13
2016,11,7,15,45,271.5,72.0,1.9,22.0,158.5,99.96,65.27
2016,11,7,16,0,543.0,88.0,1.8,22.0,261.0,124.21,74.35
2016,11,7,16,15,485.0,79.5,1.6,21.5,213.5,83.93,50.06
2016,11,7,16,30,427.0,71.0,1.4,21.0,166.0,51.9,39.47
2016,11,7,16,45,338.0,58.0,1.25,21.0,121.5,43.47,31.81
2016,11,7,17,0,249.0,45.0,1.1,21.0,77.0,34.65,23.48
2016,11,7,17,15,138.0,27.5,1.1,20.5,43.5,21.55,8.52
2016,11,7,17,30,27.0,10.0,1.1,20.0,10.0,9.83,0.0
2016,11,7,17,45,13.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.5,3.15,17.0,10.5,10.12,0.0
2016,11,8,7,30,0.0,21.0,3.3,17.0,21.0,20.27,10.62
2016,11,8,7,45,0.0,35.5,3.45,17.5,35.5,34.29,22.81
2016,11,8,8,0,0.0,50.0,3.6,18.0,50.0,48.69,35.16
2016,11,8,8,15,0.0,65.0,3.6,18.0,65.0,63.76,47.99
2016,11,8,8,30,0.0,80.0,3.6,18.0,80.0,78.73,60.56
2016,11,8,8,45,0.0,90.0,3.65,18.0,90.0,88.4,68.53
2016,11,8,9,0,0.0,100.0,3.7,18.0,100.0,98.11,76.42
2016,11,8,9,15,0.0,103.0,3.7,18.0,103.0,100.67,78.32
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,103.36,80.32
2016,11,8,9,45,1.0,137.5,3.7,18.0,138.0,135.59,106.47
2016,11,8,10,0,2.0,169.0,3.7,18.0,170.0,167.85,132.31
2016,11,8,10,15,2.0,171.5,3.75,18.0,172.5,169.82,133.56
2016,11,8,10,30,2.0,174.0,3.8,18.0,175.0,171.88,134.96
2016,11,8,10,45,8.0,197.5,3.9,18.5,202.5,199.15,156.43
2016,11,8,11,0,14.0,221.0,4.0,19.0,230.0,226.34,177.56
2016,11,8,11,15,8.0,198.0,4.1,19.0,203.0,198.78,155.38
2016,11,8,11,30,2.0,175.0,4.2,19.0,176.0,171.62,133.56
2016,11,8,11,45,13.5,218.5,4.3,19.0,227.5,221.84,173.66
2016,11,8,12,0,25.0,262.0,4.4,19.0,279.0,271.51,212.78
2016,11,8,12,15,23.0,258.0,4.4,19.0,273.5,265.28,207.69
2016,11,8,12,30,21.0,254.0,4.4,19.0,268.0,259.09,202.8
2016,11,8,12,45,46.0,278.0,4.45,19.0,308.5,297.19,233.11
2016,11,8,13,0,71.0,302.0,4.5,19.0,349.0,332.13,260.59
2016,11,8,13,15,36.5,237.5,4.5,19.0,262.0,248.35,194.76
2016,11,8,13,30,2.0,173.0,4.5,19.0,175.0,167.5,130.47
2016,11,8,13,45,1.0,165.0,4.5,19.0,166.0,159.04,123.97
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,150.68,117.45
2016,11,8,14,15,0.0,129.0,4.45,19.0,129.0,124.06,96.16
2016,11,8,14,30,0.0,101.0,4.4,19.0,101.0,97.47,74.75
2016,11,8,14,45,0.0,67.5,4.35,19.0,67.5,65.26,48.49
2016,11,8,15,0,0.0,34.0,4.3,19.0,34.0,32.84,21.75
2016,11,8,15,15,0.0,76.5,4.15,19.0,76.5,73.97,56.01
2016,11,8,15,30,0.0,119.0,4.0,19.0,119.0,112.51,87.95
2016,11,8,15,45,0.0,103.0,3.85,19.0,103.0,97.36,75.61
2016,11,8,16,0,0.0,87.0,3.7,19.0,87.0,82.28,63.23
2016,11,8,16,15,0.0,71.0,3.6,18.5,71.0,67.29,50.84
2016,11,8,16,30,0.0,55.0,3.5,18.0,55.0,52.44,40.44
2016,11,8,16,45,0.0,40.0,3.4,18.0,40.0,38.56,27.92
2016,11,8,17,0,0.0,25.0,3.3,18.0,25.0,24.13,14.82
2016,11,8,17,15,0.0,14.0,3.3,17.5,14.0,13.51,2.89
