Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,17,30,0.0,3.0,3.3,17.0,3.0,2.95,0.0
2016,11,8,17,45,0.0,1.5,3.35,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.44,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.89,0.0
2016,11,9,7,45,0.0,6.0,3.45,14.5,6.0,5.78,0.0
2016,11,9,8,0,0.0,9.0,3.5,15.0,9.0,8.67,1.72
2016,11,9,8,15,0.0,11.5,3.6,15.0,11.5,11.09,3.82
2016,11,9,8,30,0.0,14.0,3.7,15.0,14.0,13.5,5.9
2016,11,9,8,45,0.0,44.5,3.8,15.0,44.5,42.98,31.01
2016,11,9,9,0,0.0,75.0,3.9,15.0,75.0,72.58,55.95
2016,11,9,9,15,0.0,76.5,3.95,15.0,76.5,73.97,56.94
2016,11,9,9,30,0.0,78.0,4.0,15.0,78.0,75.43,58.0
2016,11,9,9,45,0.0,79.0,4.05,15.5,79.0,76.4,58.54
2016,11,9,10,0,0.0,80.0,4.1,16.0,80.0,77.38,59.08
2016,11,9,10,15,0.0,85.0,4.1,16.0,85.0,82.23,62.96
2016,11,9,10,30,0.0,90.0,4.1,16.0,90.0,87.09,66.83
2016,11,9,10,45,0.0,51.5,4.15,16.5,51.5,49.79,35.8
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,12.56,4.8
2016,11,9,11,15,0.0,13.5,4.2,17.0,13.5,13.04,5.2
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,13.53,5.59
2016,11,9,11,45,0.0,80.0,4.25,17.0,80.0,77.42,58.3
2016,11,9,12,0,0.0,146.0,4.3,17.0,146.0,141.54,110.39
2016,11,9,12,15,0.0,129.0,4.2,17.0,129.0,124.93,96.86
2016,11,9,12,30,0.0,112.0,4.1,17.0,112.0,108.42,83.47
2016,11,9,12,45,0.0,105.5,4.1,17.5,105.5,102.11,78.23
2016,11,9,13,0,0.0,99.0,4.1,18.0,99.0,95.81,73.02
2016,11,9,13,15,0.0,88.5,4.05,18.0,88.5,85.65,64.81
2016,11,9,13,30,0.0,78.0,4.0,18.0,78.0,75.47,56.57
2016,11,9,13,45,4.0,136.5,4.0,18.5,139.0,133.51,103.75
2016,11,9,14,0,8.0,195.0,4.0,19.0,200.0,189.91,148.88
2016,11,9,14,15,4.0,115.5,4.0,19.0,118.0,113.0,87.13
2016,11,9,14,30,0.0,36.0,4.0,19.0,36.0,34.78,23.22
2016,11,9,14,45,0.0,51.0,4.0,19.0,51.0,49.29,35.34
2016,11,9,15,0,0.0,66.0,4.0,19.0,66.0,63.8,47.46
2016,11,9,15,15,0.0,46.0,3.9,18.5,46.0,44.44,31.57
2016,11,9,15,30,0.0,26.0,3.8,18.0,26.0,25.1,15.5
2016,11,9,15,45,0.0,22.5,3.7,18.0,22.5,21.71,12.69
2016,11,9,16,0,0.0,19.0,3.6,18.0,19.0,18.33,9.86
2016,11,9,16,15,0.0,15.5,3.3,17.5,15.5,14.95,7.01
2016,11,9,16,30,0.0,12.0,3.0,17.0,12.0,11.57,4.59
2016,11,9,16,45,0.0,8.5,2.7,17.0,8.5,8.19,1.52
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,4.82,0.0
2016,11,9,17,15,0.0,2.5,2.35,16.5,2.5,2.41,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.5,2.3,13.0,15.5,14.96,0.0
2016,11,10,7,30,0.0,31.0,2.3,13.0,31.0,31.14,19.44
2016,11,10,7,45,1.5,51.5,2.35,13.5,52.0,53.43,39.16
2016,11,10,8,0,3.0,72.0,2.4,14.0,73.0,75.19,58.02
2016,11,10,8,15,12.0,91.5,2.35,14.0,95.5,99.0,78.49
2016,11,10,8,30,21.0,111.0,2.3,14.0,118.0,123.3,99.12
2016,11,10,8,45,177.5,127.5,2.25,14.5,195.5,233.22,191.39
2016,11,10,9,0,334.0,144.0,2.2,15.0,273.0,348.53,285.25
2016,11,10,9,15,167.0,139.5,2.2,15.0,204.0,246.52,201.16
2016,11,10,9,30,0.0,135.0,2.2,15.0,135.0,133.06,105.52
2016,11,10,9,45,106.0,186.0,2.25,15.5,242.0,263.14,212.97
2016,11,10,10,0,212.0,237.0,2.3,16.0,349.0,386.95,310.89
2016,11,10,10,15,106.0,155.0,2.25,16.5,211.0,230.49,184.97
2016,11,10,10,30,0.0,73.0,2.2,17.0,73.0,70.61,52.85
2016,11,10,10,45,155.0,175.5,2.2,17.5,272.0,284.89,228.81
2016,11,10,11,0,310.0,278.0,2.2,18.0,471.0,500.66,394.05
2016,11,10,11,15,243.0,295.5,2.2,18.0,449.5,465.83,364.78
2016,11,10,11,30,176.0,313.0,2.2,18.0,428.0,434.93,339.83
2016,11,10,11,45,99.5,284.0,2.2,18.5,349.0,347.47,271.48
2016,11,10,12,0,23.0,255.0,2.2,19.0,270.0,263.18,204.71
2016,11,10,12,15,13.0,218.0,2.3,19.0,227.0,219.76,171.02
2016,11,10,12,30,3.0,181.0,2.4,19.0,184.0,177.04,137.36
2016,11,10,12,45,158.5,238.0,2.5,19.5,342.5,328.3,258.06
2016,11,10,13,0,314.0,295.0,2.6,20.0,501.0,468.55,364.45
2016,11,10,13,15,281.5,293.0,2.7,20.0,474.5,437.17,339.61
2016,11,10,13,30,249.0,291.0,2.8,20.0,448.0,407.07,316.47
2016,11,10,13,45,146.5,268.5,2.9,20.0,360.5,325.14,253.33
2016,11,10,14,0,44.0,246.0,3.0,20.0,273.0,251.49,196.16
2016,11,10,14,15,89.5,244.5,2.95,20.0,294.5,265.71,207.4
2016,11,10,14,30,135.0,243.0,2.9,20.0,316.0,273.69,212.98
2016,11,10,14,45,278.5,206.5,2.9,20.0,342.0,279.54,214.7
2016,11,10,15,0,422.0,170.0,2.9,20.0,368.0,272.02,203.76
2016,11,10,15,15,359.5,162.0,2.75,19.5,319.5,230.25,170.4
2016,11,10,15,30,297.0,154.0,2.6,19.0,271.0,191.13,139.91
2016,11,10,15,45,279.5,136.5,2.5,19.0,236.0,156.42,111.8
2016,11,10,16,0,262.0,119.0,2.4,19.0,201.0,123.25,86.28
2016,11,10,16,15,239.5,100.0,2.05,18.5,164.5,90.39,63.73
2016,11,10,16,30,217.0,81.0,1.7,18.0,128.0,63.63,50.14
2016,11,10,16,45,179.0,61.5,1.4,17.5,93.0,49.28,37.22
2016,11,10,17,0,141.0,42.0,1.1,17.0,58.0,34.39,23.47
2016,11,10,17,15,70.5,21.0,1.05,16.0,29.0,17.72,4.25
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.5,1.75,11.5,6.5,6.26,0.0
2016,11,11,7,30,0.0,13.0,2.0,12.0,13.0,12.53,4.44
2016,11,11,7,45,0.0,22.0,2.25,13.0,22.0,21.22,12.23
2016,11,11,8,0,0.0,31.0,2.5,14.0,31.0,29.92,19.81
2016,11,11,8,15,0.0,40.5,2.35,14.5,40.5,39.11,27.76
2016,11,11,8,30,0.0,50.0,2.2,15.0,50.0,48.3,35.57
2016,11,11,8,45,135.5,100.5,2.05,15.5,152.5,179.64,146.65
2016,11,11,9,0,271.0,151.0,1.9,16.0,255.0,320.56,261.01
2016,11,11,9,15,135.5,79.0,1.95,16.5,131.0,166.33,134.94
2016,11,11,9,30,0.0,7.0,2.0,17.0,7.0,6.75,0.03
2016,11,11,9,45,0.0,53.5,2.05,18.0,53.5,51.7,37.58
2016,11,11,10,0,0.0,100.0,2.1,19.0,100.0,97.03,74.48
2016,11,11,10,15,0.0,75.5,2.1,19.0,75.5,73.02,54.65
2016,11,11,10,30,0.0,51.0,2.1,19.0,51.0,49.3,35.12
2016,11,11,10,45,0.0,92.0,2.15,19.5,92.0,89.03,67.4
2016,11,11,11,0,0.0,133.0,2.2,20.0,133.0,129.26,99.47
2016,11,11,11,15,168.0,210.0,2.2,20.0,319.0,326.76,258.23
2016,11,11,11,30,336.0,287.0,2.2,20.0,505.0,520.14,404.7
2016,11,11,11,45,351.0,287.5,2.2,20.5,518.0,525.7,406.6
2016,11,11,12,0,366.0,288.0,2.2,21.0,531.0,529.75,408.56
2016,11,11,12,15,281.0,304.0,2.2,21.0,490.5,482.91,372.22
2016,11,11,12,30,196.0,320.0,2.2,21.0,450.0,435.55,335.59
2016,11,11,12,45,541.5,203.0,2.25,21.5,557.0,528.81,409.78
2016,11,11,13,0,887.0,86.0,2.3,22.0,664.0,603.3,466.32
2016,11,11,13,15,882.0,85.0,2.3,22.0,648.0,574.63,443.29
2016,11,11,13,30,877.0,84.0,2.3,22.0,632.0,543.6,418.74
2016,11,11,13,45,869.5,82.5,2.3,22.5,608.5,508.64,389.97
2016,11,11,14,0,862.0,81.0,2.3,23.0,585.0,471.82,359.22
2016,11,11,14,15,684.5,130.5,2.25,22.5,517.0,405.67,307.79
2016,11,11,14,30,507.0,180.0,2.2,22.0,449.0,353.85,267.76
2016,11,11,14,45,479.5,171.0,2.2,22.0,411.5,312.45,234.05
2016,11,11,15,0,452.0,162.0,2.2,22.0,374.0,272.58,201.16
2016,11,11,15,15,437.0,149.0,2.05,22.0,338.0,233.99,168.73
2016,11,11,15,30,422.0,136.0,1.9,22.0,302.0,196.25,137.19
2016,11,11,15,45,407.0,119.5,1.8,22.0,262.5,156.5,104.97
2016,11,11,16,0,392.0,103.0,1.7,22.0,223.0,117.94,75.78
2016,11,11,16,15,358.5,87.5,1.45,21.5,182.5,80.78,52.34
2016,11,11,16,30,325.0,72.0,1.2,21.0,142.0,53.06,40.4
2016,11,11,16,45,271.0,55.5,0.95,20.5,103.0,41.79,30.32
2016,11,11,17,0,217.0,39.0,0.7,20.0,64.0,29.97,19.41
2016,11,11,17,15,108.5,19.5,0.7,19.5,32.0,15.07,1.96
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,174.0,15.5,3.2,12.0,33.0,76.34,0.0
2016,11,12,7,30,348.0,31.0,3.3,12.0,66.0,166.46,119.3
2016,11,12,7,45,446.5,40.0,3.45,12.5,112.0,227.1,176.71
2016,11,12,8,0,545.0,49.0,3.6,13.0,158.0,295.18,236.87
2016,11,12,8,15,603.5,55.0,3.6,13.5,206.5,348.23,283.81
2016,11,12,8,30,662.0,61.0,3.6,14.0,255.0,404.05,331.47
2016,11,12,8,45,699.0,66.0,3.65,15.0,302.0,447.91,367.5
2016,11,12,9,0,736.0,71.0,3.7,16.0,349.0,494.09,404.01
2016,11,12,9,15,762.5,74.0,3.65,16.5,392.5,531.8,433.33
2016,11,12,9,30,789.0,77.0,3.6,17.0,436.0,568.4,460.98
2016,11,12,9,45,805.5,80.5,3.55,17.5,474.0,597.91,482.43
2016,11,12,10,0,822.0,84.0,3.5,18.0,512.0,625.3,501.79
2016,11,12,10,15,835.0,86.0,3.4,18.0,544.0,646.43,516.89
2016,11,12,10,30,848.0,88.0,3.3,18.0,576.0,664.94,529.81
2016,11,12,10,45,854.5,90.5,3.2,18.5,600.0,676.84,536.58
2016,11,12,11,0,861.0,93.0,3.1,19.0,624.0,685.73,541.02
2016,11,12,11,15,867.0,94.0,3.0,19.0,641.0,687.7,541.46
2016,11,12,11,30,873.0,95.0,2.9,19.0,658.0,688.75,541.12
2016,11,12,11,45,879.0,93.5,2.85,19.5,667.5,684.09,535.87
2016,11,12,12,0,885.0,92.0,2.8,20.0,677.0,676.29,528.31
2016,11,12,12,15,885.0,92.0,2.7,20.0,677.5,662.98,517.39
2016,11,12,12,30,885.0,92.0,2.6,20.0,678.0,646.68,504.19
2016,11,12,12,45,881.5,92.0,2.55,20.5,669.5,625.34,486.42
2016,11,12,13,0,878.0,92.0,2.5,21.0,661.0,601.3,466.51
2016,11,12,13,15,872.5,91.5,2.45,21.0,645.0,573.1,444.15
2016,11,12,13,30,867.0,91.0,2.4,21.0,629.0,542.59,419.65
2016,11,12,13,45,592.5,171.5,2.4,21.0,533.0,452.04,349.08
2016,11,12,14,0,318.0,252.0,2.4,21.0,437.0,378.26,291.73
2016,11,12,14,15,256.5,245.5,2.4,21.0,389.5,332.0,256.04
2016,11,12,14,30,195.0,239.0,2.4,21.0,342.0,291.85,224.98
2016,11,12,14,45,97.5,188.0,2.4,21.0,239.5,204.5,157.83
2016,11,12,15,0,0.0,137.0,2.4,21.0,137.0,130.16,100.84
2016,11,12,15,15,0.0,123.5,2.3,20.5,123.5,117.21,90.92
2016,11,12,15,30,0.0,110.0,2.2,20.0,110.0,104.3,80.79
2016,11,12,15,45,0.0,95.5,2.1,20.0,95.5,90.54,69.67
2016,11,12,16,0,0.0,81.0,2.0,20.0,81.0,76.83,58.44
2016,11,12,16,15,0.0,66.0,1.75,19.5,66.0,62.76,46.83
2016,11,12,16,30,0.0,51.0,1.5,19.0,51.0,48.82,37.06
2016,11,12,16,45,0.0,36.5,1.3,18.5,36.5,35.25,24.92
2016,11,12,17,0,0.0,22.0,1.1,18.0,22.0,21.23,12.2
2016,11,12,17,15,0.0,11.0,1.1,17.5,11.0,10.61,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,131.0,17.0,1.2,11.5,30.0,63.89,0.0
2016,11,13,7,30,262.0,34.0,1.4,12.0,60.0,140.44,99.25
2016,11,13,7,45,363.0,46.0,1.65,12.5,104.5,201.08,155.58
2016,11,13,8,0,464.0,58.0,1.9,13.0,149.0,269.95,215.41
2016,11,13,8,15,526.5,66.0,1.8,13.5,197.0,324.09,262.19
2016,11,13,8,30,589.0,74.0,1.7,14.0,245.0,381.27,309.82
2016,11,13,8,45,550.0,92.0,1.6,14.5,273.5,399.4,324.74
2016,11,13,9,0,511.0,110.0,1.5,15.0,302.0,410.69,333.31
2016,11,13,9,15,624.0,101.5,1.4,15.5,364.0,481.92,388.65
2016,11,13,9,30,737.0,93.0,1.3,16.0,426.0,553.88,442.36
2016,11,13,9,45,758.0,96.5,1.25,17.0,464.5,584.77,462.69
2016,11,13,10,0,779.0,100.0,1.2,18.0,503.0,612.41,480.38
2016,11,13,10,15,794.0,102.5,1.1,18.5,535.0,634.66,494.12
2016,11,13,10,30,809.0,105.0,1.0,19.0,567.0,654.47,505.72
2016,11,13,10,45,819.0,107.0,0.95,20.0,592.0,667.76,511.96
2016,11,13,11,0,829.0,109.0,0.9,21.0,617.0,678.21,516.07
2016,11,13,11,15,835.5,110.0,0.9,21.0,634.5,682.31,518.24
2016,11,13,11,30,842.0,111.0,0.9,21.0,652.0,683.39,518.34
2016,11,13,11,45,842.5,113.0,0.95,21.5,660.5,678.44,513.77
2016,11,13,12,0,843.0,115.0,1.0,22.0,669.0,670.5,507.1
2016,11,13,12,15,843.0,115.0,1.05,22.0,669.5,657.26,497.7
2016,11,13,12,30,843.0,115.0,1.1,22.0,670.0,641.16,486.15
2016,11,13,12,45,842.0,114.0,1.15,22.0,662.5,620.67,471.31
2016,11,13,13,0,841.0,113.0,1.2,22.0,655.0,597.54,454.27
2016,11,13,13,15,834.5,112.0,1.2,22.0,639.0,568.82,432.49
2016,11,13,13,30,828.0,111.0,1.2,22.0,623.0,537.99,408.74
2016,11,13,13,45,820.0,108.5,1.3,22.5,599.0,503.05,381.26
2016,11,13,14,0,812.0,106.0,1.4,23.0,575.0,466.45,351.83
2016,11,13,14,15,798.0,103.5,1.4,23.0,544.0,425.91,318.99
2016,11,13,14,30,784.0,101.0,1.4,23.0,513.0,384.58,284.75
2016,11,13,14,45,743.5,104.5,1.4,23.0,472.5,336.98,245.45
2016,11,13,15,0,703.0,108.0,1.4,23.0,432.0,293.57,208.96
2016,11,13,15,15,674.0,103.0,1.35,22.5,389.5,247.61,170.43
2016,11,13,15,30,645.0,98.0,1.3,22.0,347.0,203.37,133.6
2016,11,13,15,45,595.5,93.0,1.3,22.0,300.0,158.3,98.26
2016,11,13,16,0,546.0,88.0,1.3,22.0,253.0,117.68,69.74
2016,11,13,16,15,485.5,78.5,1.2,21.0,205.5,77.29,47.28
2016,11,13,16,30,425.0,69.0,1.1,20.0,158.0,50.94,38.71
2016,11,13,16,45,332.0,55.5,1.0,19.5,113.0,41.99,30.57
2016,11,13,17,0,239.0,42.0,0.9,19.0,68.0,32.62,21.55
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.0,16.39,0.87
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,127.0,17.0,2.1,12.5,29.0,62.04,0.0
2016,11,14,7,30,254.0,34.0,2.4,13.0,58.0,137.31,95.46
2016,11,14,7,45,356.0,46.5,2.7,14.0,103.0,197.67,152.02
2016,11,14,8,0,458.0,59.0,3.0,15.0,148.0,266.89,211.78
2016,11,14,8,15,521.5,67.5,3.05,15.5,196.0,321.65,259.39
2016,11,14,8,30,585.0,76.0,3.1,16.0,244.0,379.5,308.15
2016,11,14,8,45,632.0,81.0,3.2,17.0,291.5,427.63,347.28
2016,11,14,9,0,679.0,86.0,3.3,18.0,339.0,476.75,385.89
2016,11,14,9,15,708.0,90.5,3.3,18.5,382.5,515.57,415.9
2016,11,14,9,30,737.0,95.0,3.3,19.0,426.0,553.58,444.5
2016,11,14,9,45,762.0,97.5,3.3,19.5,465.0,585.75,468.02
2016,11,14,10,0,787.0,100.0,3.3,20.0,504.0,614.8,488.75
2016,11,14,10,15,801.0,102.0,3.25,20.5,536.0,635.96,502.97
2016,11,14,10,30,815.0,104.0,3.2,21.0,568.0,654.62,515.1
2016,11,14,10,45,828.0,105.0,3.2,22.0,593.0,668.9,523.02
2016,11,14,11,0,841.0,106.0,3.2,23.0,618.0,680.36,528.74
2016,11,14,11,15,847.0,106.5,3.15,23.0,635.0,683.64,530.28
2016,11,14,11,30,853.0,107.0,3.1,23.0,652.0,683.88,529.63
2016,11,14,11,45,872.5,100.0,3.05,23.5,664.0,682.2,526.86
2016,11,14,12,0,892.0,93.0,3.0,24.0,676.0,676.31,521.01
2016,11,14,12,15,892.0,93.0,2.9,24.0,676.5,663.0,510.22
2016,11,14,12,30,892.0,93.0,2.8,24.0,677.0,646.68,497.18
2016,11,14,12,45,890.5,92.0,2.75,24.5,669.5,625.53,479.76
2016,11,14,13,0,889.0,91.0,2.7,25.0,662.0,601.59,460.15
2016,11,14,13,15,883.5,90.5,2.65,25.0,646.0,573.27,437.93
2016,11,14,13,30,878.0,90.0,2.6,25.0,630.0,542.59,413.57
2016,11,14,13,45,870.5,88.0,2.55,25.0,606.0,507.34,385.34
2016,11,14,14,0,863.0,86.0,2.5,25.0,582.0,470.22,355.08
2016,11,14,14,15,851.0,84.0,2.4,25.0,551.0,427.33,319.73
2016,11,14,14,30,839.0,82.0,2.3,25.0,520.0,385.29,284.2
2016,11,14,14,45,822.0,79.5,2.25,25.0,483.0,340.28,245.83
2016,11,14,15,0,805.0,77.0,2.2,25.0,446.0,295.09,206.71
2016,11,14,15,15,780.5,73.5,2.0,24.5,403.0,247.28,165.8
2016,11,14,15,30,756.0,70.0,1.8,24.0,360.0,200.53,126.21
2016,11,14,15,45,724.0,65.0,1.65,24.0,313.5,152.73,87.76
2016,11,14,16,0,692.0,60.0,1.5,24.0,267.0,107.29,55.39
2016,11,14,16,15,637.5,54.5,1.35,23.0,218.5,60.16,29.97
2016,11,14,16,30,583.0,49.0,1.2,22.0,170.0,34.21,23.98
2016,11,14,16,45,496.5,40.0,1.05,21.5,123.0,29.01,19.22
2016,11,14,17,0,410.0,31.0,0.9,21.0,76.0,23.54,13.8
2016,11,14,17,15,205.0,15.5,0.95,20.5,38.0,11.51,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,222.0,12.5,2.5,12.5,32.5,73.87,0.0
2016,11,15,7,30,444.0,25.0,2.8,13.0,65.0,183.76,125.16
2016,11,15,7,45,541.5,32.0,3.15,14.0,112.5,245.29,187.26
2016,11,15,8,0,639.0,39.0,3.5,15.0,160.0,313.75,247.82
2016,11,15,8,15,695.0,43.5,3.3,15.5,210.5,367.19,295.15
2016,11,15,8,30,751.0,48.0,3.1,16.0,261.0,422.95,342.45
2016,11,15,8,45,787.0,51.5,2.95,17.0,309.5,469.13,379.77
2016,11,15,9,0,823.0,55.0,2.8,18.0,358.0,512.36,413.22
2016,11,15,9,15,847.0,57.0,2.6,18.5,402.5,549.61,441.3
2016,11,15,9,30,871.0,59.0,2.4,19.0,447.0,585.51,467.26
2016,11,15,9,45,888.5,61.0,2.25,20.0,486.0,615.75,487.31
2016,11,15,10,0,906.0,63.0,2.1,21.0,525.0,643.74,504.94
2016,11,15,10,15,917.5,64.5,2.0,22.0,557.5,664.81,517.2
2016,11,15,10,30,929.0,66.0,1.9,23.0,590.0,683.01,526.96
2016,11,15,10,45,937.0,66.5,1.85,24.0,615.5,694.79,531.88
2016,11,15,11,0,945.0,67.0,1.8,25.0,641.0,703.37,534.62
2016,11,15,11,15,950.0,68.0,1.75,25.0,658.0,707.19,536.23
2016,11,15,11,30,955.0,69.0,1.7,25.0,675.0,707.64,535.65
2016,11,15,11,45,953.5,71.5,1.65,25.5,684.0,701.97,529.94
2016,11,15,12,0,952.0,74.0,1.6,26.0,693.0,692.96,521.49
2016,11,15,12,15,952.0,74.0,1.55,26.0,693.5,679.07,510.69
2016,11,15,12,30,952.0,74.0,1.5,26.0,694.0,661.97,497.54
2016,11,15,12,45,949.0,74.0,1.5,26.5,686.0,639.94,480.18
2016,11,15,13,0,946.0,74.0,1.5,27.0,678.0,614.98,460.57
2016,11,15,13,15,941.0,73.0,1.45,27.0,661.5,585.16,437.8
2016,11,15,13,30,936.0,72.0,1.4,27.0,645.0,552.81,412.78
2016,11,15,13,45,927.5,71.5,1.35,27.0,620.5,516.87,384.63
2016,11,15,14,0,919.0,71.0,1.3,27.0,596.0,478.96,354.36
2016,11,15,14,15,907.5,69.5,1.25,27.0,564.5,437.11,320.49
2016,11,15,14,30,896.0,68.0,1.2,27.0,533.0,393.94,284.8
2016,11,15,14,45,879.0,66.0,1.15,27.0,495.0,347.44,245.87
2016,11,15,15,0,862.0,64.0,1.1,27.0,457.0,300.57,205.99
2016,11,15,15,15,838.5,61.5,1.0,26.5,413.0,251.61,164.68
2016,11,15,15,30,815.0,59.0,0.9,26.0,369.0,200.09,121.83
2016,11,15,15,45,780.5,55.5,0.85,26.0,321.5,150.52,82.66
2016,11,15,16,0,746.0,52.0,0.8,26.0,274.0,103.45,49.91
2016,11,15,16,15,693.0,47.5,0.75,25.5,224.0,57.7,26.98
2016,11,15,16,30,640.0,43.0,0.7,25.0,174.0,32.0,21.76
2016,11,15,16,45,550.0,35.5,0.65,24.5,126.0,27.44,17.6
2016,11,15,17,0,460.0,28.0,0.6,24.0,78.0,22.74,12.87
2016,11,15,17,15,230.0,14.0,0.7,23.5,39.0,11.03,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,206.5,12.5,2.05,13.0,31.0,68.95,0.0
2016,11,16,7,30,413.0,25.0,2.3,14.0,62.0,172.35,114.49
2016,11,16,7,45,513.0,33.5,2.55,15.0,109.0,234.79,177.76
2016,11,16,8,0,613.0,42.0,2.8,16.0,156.0,304.5,238.74
2016,11,16,8,15,671.5,47.0,2.75,16.5,206.0,358.58,286.28
2016,11,16,8,30,730.0,52.0,2.7,17.0,256.0,415.12,334.03
2016,11,16,8,45,766.0,56.0,2.7,18.0,304.5,461.09,371.23
2016,11,16,9,0,802.0,60.0,2.7,19.0,353.0,507.09,406.95
2016,11,16,9,15,827.5,63.0,2.55,19.5,397.5,545.65,436.03
2016,11,16,9,30,853.0,66.0,2.4,20.0,442.0,580.03,461.01
2016,11,16,9,45,869.5,68.5,2.25,21.0,481.0,609.7,480.62
2016,11,16,10,0,886.0,71.0,2.1,22.0,520.0,637.15,497.84
2016,11,16,10,15,898.5,72.5,2.5,23.0,552.5,658.46,512.9
2016,11,16,10,30,911.0,74.0,2.9,24.0,585.0,677.01,525.57
2016,11,16,10,45,918.0,76.0,3.3,25.0,610.0,689.53,533.52
2016,11,16,11,0,925.0,78.0,3.7,26.0,635.0,698.89,538.9
2016,11,16,11,15,930.0,79.0,3.8,26.0,652.5,702.62,541.25
2016,11,16,11,30,935.0,80.0,3.9,26.0,670.0,703.04,541.24
2016,11,16,11,45,939.5,79.5,4.05,26.5,679.5,698.26,536.53
2016,11,16,12,0,944.0,79.0,4.2,27.0,689.0,690.14,529.36
2016,11,16,12,15,944.5,79.0,4.25,27.0,690.0,676.69,518.96
2016,11,16,12,30,945.0,79.0,4.3,27.0,691.0,660.04,506.09
2016,11,16,12,45,941.5,79.0,4.35,27.0,683.0,637.88,489.0
2016,11,16,13,0,938.0,79.0,4.4,27.0,675.0,612.85,469.52
2016,11,16,13,15,933.0,78.0,4.4,27.0,659.0,583.28,446.24
2016,11,16,13,30,928.0,77.0,4.4,27.0,643.0,551.21,420.62
2016,11,16,13,45,920.0,76.0,4.45,27.0,618.5,515.34,391.69
2016,11,16,14,0,912.0,75.0,4.5,27.0,594.0,477.49,360.61
2016,11,16,14,15,900.0,73.5,4.4,26.5,562.5,435.77,326.23
2016,11,16,14,30,888.0,72.0,4.3,26.0,531.0,392.79,290.02
2016,11,16,14,45,870.5,70.5,4.25,26.0,493.0,346.99,250.4
2016,11,16,15,0,853.0,69.0,4.2,26.0,455.0,297.85,207.66
2016,11,16,15,15,829.0,66.0,3.9,25.5,411.0,248.67,165.16
2016,11,16,15,30,805.0,63.0,3.6,25.0,367.0,200.39,124.01
2016,11,16,15,45,769.5,59.5,3.3,24.5,319.5,151.3,84.83
2016,11,16,16,0,734.0,56.0,3.0,24.0,272.0,104.85,52.35
2016,11,16,16,15,679.5,50.5,2.75,23.0,222.0,58.94,29.16
2016,11,16,16,30,625.0,45.0,2.5,22.0,172.0,33.97,23.74
2016,11,16,16,45,533.5,37.5,2.3,21.0,124.0,29.5,19.62
2016,11,16,17,0,442.0,30.0,2.1,20.0,76.0,22.81,13.12
2016,11,16,17,15,221.0,15.0,2.1,19.5,38.0,11.17,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,95.0,14.5,2.45,13.5,23.0,40.04,0.0
2016,11,17,7,30,190.0,29.0,2.8,14.0,46.0,108.1,69.89
2016,11,17,7,45,247.0,46.0,3.2,15.0,82.5,154.84,117.39
2016,11,17,8,0,304.0,63.0,3.6,16.0,119.0,205.24,161.68
2016,11,17,8,15,338.5,78.5,3.95,16.5,158.5,247.83,199.2
2016,11,17,8,30,373.0,94.0,4.3,17.0,198.0,292.05,237.15
2016,11,17,8,45,399.0,107.0,4.65,18.0,236.0,330.42,268.99
2016,11,17,9,0,425.0,120.0,5.0,19.0,274.0,369.19,300.26
2016,11,17,9,15,424.5,139.0,5.15,19.5,309.0,399.76,324.32
2016,11,17,9,30,424.0,158.0,5.3,20.0,344.0,428.65,346.46
2016,11,17,9,45,650.0,115.5,5.5,20.5,429.5,529.93,427.94
2016,11,17,10,0,876.0,73.0,5.7,21.0,515.0,630.26,507.07
2016,11,17,10,15,888.5,75.0,5.75,21.5,547.0,651.94,522.12
2016,11,17,10,30,901.0,77.0,5.8,22.0,579.0,670.89,535.11
2016,11,17,10,45,910.5,77.5,5.9,22.5,604.5,683.34,543.22
2016,11,17,11,0,920.0,78.0,6.0,23.0,630.0,692.72,548.92
2016,11,17,11,15,924.5,79.0,6.05,23.0,647.0,696.15,550.98
2016,11,17,11,30,929.0,80.0,6.1,23.0,664.0,696.3,550.54
2016,11,17,11,45,926.5,82.0,6.15,23.5,671.5,689.63,543.81
2016,11,17,12,0,924.0,84.0,6.2,24.0,679.0,679.75,534.64
2016,11,17,12,15,922.5,84.0,6.15,24.0,678.5,665.33,522.84
2016,11,17,12,30,921.0,84.0,6.1,24.0,678.0,647.85,508.62
2016,11,17,12,45,918.0,83.5,6.1,24.5,669.5,626.01,490.09
2016,11,17,13,0,915.0,83.0,6.1,25.0,661.0,601.36,469.24
2016,11,17,13,15,908.0,82.0,6.0,25.0,644.0,571.38,444.79
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,539.08,418.16
2016,11,17,13,45,891.0,79.5,5.85,25.0,602.5,502.72,388.03
2016,11,17,14,0,881.0,78.0,5.8,25.0,578.0,464.6,355.93
2016,11,17,14,15,867.0,76.5,5.65,25.0,546.0,423.32,320.62
2016,11,17,14,30,853.0,75.0,5.5,25.0,514.0,381.01,283.83
2016,11,17,14,45,831.5,73.5,5.4,25.0,475.5,332.71,241.97
2016,11,17,15,0,810.0,72.0,5.3,25.0,437.0,287.13,201.78
2016,11,17,15,15,783.0,69.0,5.05,24.5,393.5,239.36,160.32
2016,11,17,15,30,756.0,66.0,4.8,24.0,350.0,192.86,120.61
2016,11,17,15,45,713.0,62.5,4.6,24.0,302.5,145.33,82.73
2016,11,17,16,0,670.0,59.0,4.4,24.0,255.0,101.29,52.13
2016,11,17,16,15,611.5,53.5,4.05,23.5,207.0,55.62,28.21
2016,11,17,16,30,553.0,48.0,3.7,23.0,159.0,33.65,23.34
2016,11,17,16,45,448.5,40.0,3.4,22.5,113.0,29.3,19.28
2016,11,17,17,0,344.0,32.0,3.1,22.0,67.0,24.81,14.52
2016,11,17,17,15,172.0,16.0,3.2,21.5,33.5,12.14,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,16.5,2.2,19.0,20.5,29.37,0.0
2016,11,18,7,30,98.0,33.0,2.5,19.0,41.0,78.64,47.72
2016,11,18,7,45,219.0,48.0,2.9,19.0,83.0,146.84,109.26
2016,11,18,8,0,340.0,63.0,3.3,19.0,125.0,218.52,169.79
2016,11,18,8,15,410.0,74.0,3.7,19.0,170.5,272.38,216.4
2016,11,18,8,30,480.0,85.0,4.1,19.0,216.0,330.51,265.81
2016,11,18,8,45,240.0,48.5,4.55,19.0,114.0,181.09,146.62
2016,11,18,9,0,0.0,12.0,5.0,19.0,12.0,11.57,4.07
2016,11,18,9,15,0.0,13.5,5.25,18.5,13.5,13.02,5.31
2016,11,18,9,30,0.0,15.0,5.5,18.0,15.0,14.48,6.52
2016,11,18,9,45,29.5,114.0,5.75,18.0,128.5,132.13,104.84
2016,11,18,10,0,59.0,213.0,6.0,18.0,242.0,255.34,205.09
2016,11,18,10,15,29.5,137.0,6.0,18.0,151.5,155.77,123.54
2016,11,18,10,30,0.0,61.0,6.0,18.0,61.0,58.98,43.31
2016,11,18,10,45,0.0,71.5,6.0,18.0,71.5,69.15,51.65
2016,11,18,11,0,0.0,82.0,6.0,18.0,82.0,79.33,59.93
2016,11,18,11,15,0.0,88.5,5.95,18.0,88.5,85.64,65.02
2016,11,18,11,30,0.0,95.0,5.9,18.0,95.0,91.96,70.12
2016,11,18,11,45,33.5,192.0,5.85,18.5,213.5,210.67,166.6
2016,11,18,12,0,67.0,289.0,5.8,19.0,332.0,326.92,258.36
2016,11,18,12,15,71.0,291.0,5.85,19.0,337.0,328.85,259.63
2016,11,18,12,30,75.0,293.0,5.9,19.0,342.0,330.39,260.83
2016,11,18,12,45,163.5,293.0,5.95,19.5,396.5,380.28,300.62
2016,11,18,13,0,252.0,293.0,6.0,20.0,451.0,423.97,334.65
2016,11,18,13,15,283.0,279.5,6.05,19.5,453.5,419.21,331.48
2016,11,18,13,30,314.0,266.0,6.1,19.0,456.0,411.28,325.65
2016,11,18,13,45,167.5,239.5,6.2,19.0,340.5,305.46,241.66
2016,11,18,14,0,21.0,213.0,6.3,19.0,225.0,211.88,167.05
2016,11,18,14,15,102.5,222.0,6.3,18.5,275.0,248.78,196.76
2016,11,18,14,30,184.0,231.0,6.3,18.0,325.0,278.01,219.17
2016,11,18,14,45,94.5,192.5,6.35,18.0,240.5,208.13,163.87
2016,11,18,15,0,5.0,154.0,6.4,18.0,156.0,146.61,115.93
2016,11,18,15,15,371.5,116.0,6.3,17.5,255.0,184.22,134.48
2016,11,18,15,30,738.0,78.0,6.2,17.0,354.0,196.55,127.94
2016,11,18,15,45,712.5,70.5,6.15,17.0,308.5,148.55,87.91
2016,11,18,16,0,687.0,63.0,6.1,17.0,263.0,102.26,54.07
2016,11,18,16,15,629.5,57.0,5.85,16.0,214.0,58.31,31.52
2016,11,18,16,30,572.0,51.0,5.6,15.0,165.0,36.4,26.61
2016,11,18,16,45,492.5,41.0,5.45,14.5,119.0,30.34,20.89
2016,11,18,17,0,413.0,31.0,5.3,14.0,73.0,23.95,14.32
2016,11,18,17,15,206.5,15.5,5.2,13.5,36.5,11.73,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
