Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,99.5,10.0,2.5,9.5,15.0,33.6,0.0
2016,11,29,7,30,199.0,20.0,2.9,10.0,30.0,86.2,0.0
2016,11,29,7,45,338.0,31.0,3.3,11.0,71.0,158.96,113.08
2016,11,29,8,0,477.0,42.0,3.7,12.0,112.0,233.82,180.89
2016,11,29,8,15,554.5,49.0,3.6,12.5,159.5,289.84,231.28
2016,11,29,8,30,632.0,56.0,3.5,13.0,207.0,350.15,283.89
2016,11,29,8,45,682.5,60.5,3.45,14.0,255.0,396.52,323.41
2016,11,29,9,0,733.0,65.0,3.4,15.0,303.0,446.62,364.35
2016,11,29,9,15,765.0,69.0,3.35,16.0,347.0,487.13,396.28
2016,11,29,9,30,797.0,73.0,3.3,17.0,391.0,526.89,426.48
2016,11,29,9,45,819.0,75.5,3.25,18.0,430.5,558.18,449.2
2016,11,29,10,0,841.0,78.0,3.2,19.0,470.0,587.65,469.81
2016,11,29,10,15,856.5,80.0,3.25,19.5,503.0,610.54,486.12
2016,11,29,10,30,872.0,82.0,3.3,20.0,536.0,630.92,500.24
2016,11,29,10,45,882.5,83.5,3.4,21.0,562.0,644.92,508.57
2016,11,29,11,0,893.0,85.0,3.5,22.0,588.0,654.04,513.19
2016,11,29,11,15,899.5,86.0,3.2,22.0,606.0,659.24,515.35
2016,11,29,11,30,906.0,87.0,2.9,22.0,624.0,661.31,515.02
2016,11,29,11,45,913.0,86.0,2.65,22.5,635.0,658.45,510.2
2016,11,29,12,0,920.0,85.0,2.4,23.0,646.0,652.37,502.93
2016,11,29,12,15,920.5,85.0,2.35,23.0,647.5,640.17,493.0
2016,11,29,12,30,921.0,85.0,2.3,23.0,649.0,624.89,480.71
2016,11,29,12,45,920.0,84.0,2.25,23.5,642.5,604.75,463.84
2016,11,29,13,0,919.0,83.0,2.2,24.0,636.0,581.73,444.68
2016,11,29,13,15,913.5,82.5,2.25,24.0,621.0,554.1,423.07
2016,11,29,13,30,908.0,82.0,2.3,24.0,606.0,524.05,399.16
2016,11,29,13,45,899.5,80.5,2.4,24.0,583.0,489.39,371.38
2016,11,29,14,0,891.0,79.0,2.5,24.0,560.0,452.83,341.4
2016,11,29,14,15,878.0,77.5,2.55,23.5,530.0,412.83,308.54
2016,11,29,14,30,865.0,76.0,2.6,23.0,500.0,369.25,272.01
2016,11,29,14,45,849.0,73.0,2.7,23.0,463.5,324.64,233.4
2016,11,29,15,0,833.0,70.0,2.8,23.0,427.0,279.64,193.9
2016,11,29,15,15,807.0,67.0,2.55,22.5,384.5,232.35,153.03
2016,11,29,15,30,781.0,64.0,2.3,22.0,342.0,186.1,113.93
2016,11,29,15,45,742.5,60.0,2.05,21.5,296.0,138.78,76.97
2016,11,29,16,0,704.0,56.0,1.8,21.0,250.0,94.33,47.29
2016,11,29,16,15,643.0,50.5,1.7,20.0,201.5,51.26,27.81
2016,11,29,16,30,582.0,45.0,1.6,19.0,153.0,31.85,22.14
2016,11,29,16,45,476.0,36.5,1.5,18.0,107.5,26.86,17.47
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,21.65,11.67
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,10.68,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,15.24,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,37.6,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,74.5,144.3,102.98
2016,11,30,8,0,578.0,35.0,4.2,8.0,118.0,257.9,201.58
2016,11,30,8,15,652.0,40.5,4.4,8.5,168.0,314.84,254.51
2016,11,30,8,30,726.0,46.0,4.6,9.0,218.0,375.48,309.23
2016,11,30,8,45,776.0,49.0,4.85,10.0,268.0,425.26,353.17
2016,11,30,9,0,826.0,52.0,5.1,11.0,318.0,473.33,394.27
2016,11,30,9,15,856.5,55.0,5.0,11.5,364.0,514.35,428.41
2016,11,30,9,30,887.0,58.0,4.9,12.0,410.0,554.44,460.64
2016,11,30,9,45,911.0,59.0,4.8,12.5,451.5,587.21,486.13
2016,11,30,10,0,935.0,60.0,4.7,13.0,493.0,618.07,509.38
2016,11,30,10,15,949.0,61.5,4.5,13.5,527.5,641.22,525.59
2016,11,30,10,30,963.0,63.0,4.3,14.0,562.0,661.58,539.12
2016,11,30,10,45,974.5,63.5,4.1,14.5,589.5,676.3,548.09
2016,11,30,11,0,986.0,64.0,3.9,15.0,617.0,687.83,554.61
2016,11,30,11,15,992.0,64.5,3.75,15.0,635.5,692.59,557.01
2016,11,30,11,30,998.0,65.0,3.6,15.0,654.0,693.91,556.74
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.0,689.67,551.37
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,681.97,543.33
2016,11,30,12,15,1005.0,65.5,3.35,16.0,677.5,669.21,532.59
2016,11,30,12,30,1005.0,66.0,3.3,16.0,679.0,653.1,519.19
2016,11,30,12,45,1003.5,65.5,3.25,16.5,672.0,631.85,500.79
2016,11,30,13,0,1002.0,65.0,3.2,17.0,665.0,607.47,479.8
2016,11,30,13,15,997.0,64.5,3.15,17.0,650.0,578.27,455.71
2016,11,30,13,30,992.0,64.0,3.1,17.0,635.0,546.38,429.05
2016,11,30,13,45,984.0,63.0,3.1,17.0,611.5,510.08,398.55
2016,11,30,14,0,976.0,62.0,3.1,17.0,588.0,471.63,365.62
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.0,429.86,329.29
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,386.6,290.9
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,340.09,249.32
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,293.21,206.93
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,243.48,162.66
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,194.36,119.91
2016,11,30,15,45,831.0,51.0,2.5,15.5,314.0,144.36,79.7
2016,11,30,16,0,796.0,48.0,2.3,15.0,266.0,93.52,44.49
2016,11,30,16,15,740.5,43.5,2.0,14.0,216.0,46.79,23.38
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,29.24,20.44
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,24.94,16.3
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,20.53,11.13
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,10.05,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,123.5,8.5,1.3,4.0,14.0,37.3,0.0
2016,12,1,7,30,247.0,17.0,1.5,5.0,28.0,94.37,0.0
2016,12,1,7,45,375.5,28.0,1.7,6.0,69.0,165.83,116.83
2016,12,1,8,0,504.0,39.0,1.9,7.0,110.0,237.53,185.06
2016,12,1,8,15,579.0,46.0,1.95,7.5,158.0,293.06,235.86
2016,12,1,8,30,654.0,53.0,2.0,8.0,206.0,350.32,286.69
2016,12,1,8,45,697.5,58.5,2.1,9.0,253.0,397.61,327.58
2016,12,1,9,0,741.0,64.0,2.2,10.0,300.0,445.6,367.46
2016,12,1,9,15,772.0,67.5,2.45,10.5,344.0,485.16,400.48
2016,12,1,9,30,803.0,71.0,2.7,11.0,388.0,523.92,431.98
2016,12,1,9,45,824.0,74.0,2.95,12.0,427.0,555.33,456.13
2016,12,1,10,0,845.0,77.0,3.2,13.0,466.0,584.86,478.21
2016,12,1,10,15,860.0,79.5,3.35,13.5,499.0,608.11,495.54
2016,12,1,10,30,875.0,82.0,3.5,14.0,532.0,628.83,510.62
2016,12,1,10,45,885.0,83.5,3.65,15.0,558.0,642.65,519.24
2016,12,1,11,0,895.0,85.0,3.8,16.0,584.0,651.58,524.03
2016,12,1,11,15,901.5,86.0,3.75,16.0,602.5,656.91,527.29
2016,12,1,11,30,908.0,87.0,3.7,16.0,621.0,659.12,528.1
2016,12,1,11,45,913.5,86.5,3.65,16.5,631.5,655.98,523.86
2016,12,1,12,0,919.0,86.0,3.6,17.0,642.0,649.64,517.17
2016,12,1,12,15,919.5,86.0,3.6,17.0,644.0,637.63,507.21
2016,12,1,12,30,920.0,86.0,3.6,17.0,646.0,622.54,494.79
2016,12,1,12,45,918.0,85.5,3.6,17.5,639.0,602.53,477.54
2016,12,1,13,0,916.0,85.0,3.6,18.0,632.0,579.69,457.92
2016,12,1,13,15,910.5,84.5,3.6,18.0,617.5,552.33,435.38
2016,12,1,13,30,905.0,84.0,3.6,18.0,603.0,522.54,410.51
2016,12,1,13,45,895.5,82.5,3.6,18.5,580.0,487.7,380.51
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,451.05,348.54
2016,12,1,14,15,873.5,79.5,3.6,19.0,527.0,409.48,312.8
2016,12,1,14,30,861.0,78.0,3.6,19.0,497.0,368.6,276.79
2016,12,1,14,45,843.0,75.5,3.6,19.0,461.0,324.18,237.42
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,279.55,197.45
2016,12,1,15,15,799.0,69.5,3.3,18.5,383.0,232.32,155.94
2016,12,1,15,30,773.0,66.0,3.0,18.0,341.0,186.15,116.26
2016,12,1,15,45,734.0,62.0,2.75,17.5,295.0,139.31,79.12
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,95.41,49.39
2016,12,1,16,15,635.0,52.0,2.2,16.0,201.0,49.29,26.81
2016,12,1,16,30,575.0,46.0,1.9,15.0,153.0,32.77,23.35
2016,12,1,16,45,471.0,37.5,1.6,14.0,107.5,27.81,18.63
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,22.66,12.7
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,11.16,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,3.44,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,6.88,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,19.3,9.33
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,31.92,21.27
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,47.74,35.31
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,63.37,49.09
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,79.42,62.93
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,95.37,76.44
2016,12,2,9,15,42.5,131.0,3.3,11.5,147.5,158.17,129.69
2016,12,2,9,30,85.0,166.0,3.3,12.0,199.0,219.39,180.6
2016,12,2,9,45,53.0,170.0,3.35,12.5,191.5,205.26,167.8
2016,12,2,10,0,21.0,174.0,3.4,13.0,184.0,185.36,150.27
2016,12,2,10,15,54.0,201.0,3.45,13.5,228.5,237.52,192.97
2016,12,2,10,30,87.0,228.0,3.5,14.0,273.0,285.3,231.27
2016,12,2,10,45,58.5,225.0,3.6,14.5,256.0,263.48,212.36
2016,12,2,11,0,30.0,222.0,3.7,15.0,239.0,241.45,193.47
2016,12,2,11,15,15.0,194.5,3.75,15.0,203.0,199.62,159.32
2016,12,2,11,30,0.0,167.0,3.8,15.0,167.0,162.61,128.89
2016,12,2,11,45,0.0,123.0,3.85,15.5,123.0,119.25,93.27
2016,12,2,12,0,0.0,79.0,3.9,16.0,79.0,76.43,57.92
2016,12,2,12,15,0.0,100.0,3.9,16.0,100.0,96.79,74.7
2016,12,2,12,30,0.0,121.0,3.9,16.0,121.0,117.11,91.34
2016,12,2,12,45,0.0,118.5,3.9,16.0,118.5,114.63,89.31
2016,12,2,13,0,0.0,116.0,3.9,16.0,116.0,112.15,87.33
2016,12,2,13,15,0.0,72.0,3.9,16.0,72.0,69.64,52.39
2016,12,2,13,30,0.0,28.0,3.9,16.0,28.0,27.05,17.02
2016,12,2,13,45,44.5,134.5,3.9,16.0,158.5,149.27,118.23
2016,12,2,14,0,89.0,241.0,3.9,16.0,289.0,263.58,210.01
2016,12,2,14,15,134.0,229.5,3.9,15.5,297.0,263.96,209.87
2016,12,2,14,30,179.0,218.0,3.9,15.0,305.0,261.69,207.28
2016,12,2,14,45,89.5,156.0,3.95,15.0,199.5,170.98,134.91
2016,12,2,15,0,0.0,94.0,4.0,15.0,94.0,90.38,70.62
2016,12,2,15,15,0.0,84.0,3.95,14.5,84.0,80.84,62.97
2016,12,2,15,30,0.0,74.0,3.9,14.0,74.0,71.33,55.18
2016,12,2,15,45,0.0,64.0,3.85,14.0,64.0,61.83,47.2
2016,12,2,16,0,0.0,54.0,3.8,14.0,54.0,52.18,38.97
2016,12,2,16,15,0.0,43.0,3.75,13.5,43.0,41.53,29.85
2016,12,2,16,30,0.0,32.0,3.7,13.0,32.0,30.89,21.87
2016,12,2,16,45,0.0,22.0,3.7,13.0,22.0,21.23,12.93
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,11.57,3.7
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.78,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.5,4.2,8.0,1.5,0.0,0.0
2016,12,3,7,30,0.0,3.0,4.1,8.0,3.0,2.95,0.0
2016,12,3,7,45,0.0,9.0,4.1,8.0,9.0,8.67,1.01
2016,12,3,8,0,0.0,15.0,4.1,8.0,15.0,14.46,6.62
2016,12,3,8,15,0.0,22.0,4.0,8.0,22.0,21.22,12.71
2016,12,3,8,30,0.0,29.0,3.9,8.0,29.0,27.99,18.77
2016,12,3,8,45,0.0,36.5,3.8,8.0,36.5,35.24,25.19
2016,12,3,9,0,0.0,44.0,3.7,8.0,44.0,42.49,31.54
2016,12,3,9,15,0.0,47.0,3.75,8.0,47.0,45.39,34.03
2016,12,3,9,30,0.0,50.0,3.8,8.0,50.0,48.3,36.48
2016,12,3,9,45,0.0,54.5,3.85,8.5,54.5,52.66,40.08
2016,12,3,10,0,0.0,59.0,3.9,9.0,59.0,57.02,43.65
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,62.35,48.11
2016,12,3,10,30,0.0,70.0,4.2,9.0,70.0,67.68,52.57
2016,12,3,10,45,0.0,103.5,4.35,9.0,103.5,100.39,80.27
2016,12,3,11,0,0.0,137.0,4.5,9.0,137.0,133.41,107.96
2016,12,3,11,15,0.0,125.5,4.6,9.0,125.5,121.89,98.11
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,110.52,88.46
2016,12,3,11,45,0.0,141.0,4.85,9.0,141.5,136.86,110.53
2016,12,3,12,0,0.0,168.0,5.0,9.0,169.0,163.08,132.37
2016,12,3,12,15,0.0,123.0,4.9,9.0,123.5,119.11,95.51
2016,12,3,12,30,0.0,78.0,4.8,9.0,78.0,75.46,58.72
2016,12,3,12,45,0.0,52.5,4.75,9.5,52.5,50.76,37.7
2016,12,3,13,0,0.0,27.0,4.7,10.0,27.0,26.09,16.65
2016,12,3,13,15,0.0,38.5,4.45,10.0,38.5,37.21,26.16
2016,12,3,13,30,0.0,50.0,4.2,10.0,50.0,48.33,35.67
2016,12,3,13,45,0.0,68.5,3.95,10.0,68.5,66.24,50.95
2016,12,3,14,0,0.0,87.0,3.7,10.0,87.0,84.17,66.22
2016,12,3,14,15,0.0,53.0,3.75,10.0,53.0,51.22,38.31
2016,12,3,14,30,0.0,19.0,3.8,10.0,19.0,18.34,10.17
2016,12,3,14,45,0.0,56.5,3.9,10.0,56.5,54.6,41.41
2016,12,3,15,0,0.0,94.0,4.0,10.0,94.0,90.38,72.1
2016,12,3,15,15,0.0,85.0,3.75,9.5,85.0,81.76,65.0
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,73.16,57.86
2016,12,3,15,45,0.0,65.0,3.25,9.0,65.0,62.75,48.94
2016,12,3,16,0,0.0,54.0,3.0,9.0,54.0,52.18,39.78
2016,12,3,16,15,0.0,43.5,2.7,9.0,43.5,42.01,30.86
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,31.86,23.16
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,22.19,14.08
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,12.54,4.65
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,6.26,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.5,3.5,9.0,1.5,1.44,0.0
2016,12,4,8,0,0.0,3.0,3.6,9.0,3.0,2.89,0.0
2016,12,4,8,15,0.0,4.5,3.75,9.0,4.5,4.34,0.0
2016,12,4,8,30,0.0,6.0,3.9,9.0,6.0,5.78,0.0
2016,12,4,8,45,0.0,7.5,4.1,9.5,7.5,7.23,0.65
2016,12,4,9,0,0.0,9.0,4.3,10.0,9.0,8.68,1.9
2016,12,4,9,15,0.0,27.0,4.55,10.0,27.0,26.06,17.0
2016,12,4,9,30,0.0,45.0,4.8,10.0,45.0,43.46,32.01
2016,12,4,9,45,0.0,58.5,5.1,10.0,58.5,56.53,43.17
2016,12,4,10,0,0.0,72.0,5.4,10.0,72.0,69.61,54.26
2016,12,4,10,15,0.0,72.0,5.25,10.0,72.0,69.62,54.13
2016,12,4,10,30,0.0,72.0,5.1,10.0,72.0,69.62,54.02
2016,12,4,10,45,0.0,56.5,4.95,10.5,56.5,54.61,41.05
2016,12,4,11,0,0.0,41.0,4.8,11.0,41.0,39.62,28.17
2016,12,4,11,15,0.0,40.0,4.6,11.0,40.0,38.66,27.31
2016,12,4,11,30,0.0,39.0,4.4,11.0,39.0,37.69,26.46
2016,12,4,11,45,0.0,75.5,4.2,11.0,75.5,73.03,56.33
2016,12,4,12,0,0.0,112.0,4.0,11.0,112.0,108.48,85.99
2016,12,4,12,15,0.0,129.5,4.15,11.0,129.5,125.43,100.06
2016,12,4,12,30,0.0,147.0,4.3,11.0,147.0,142.28,114.06
2016,12,4,12,45,14.0,191.0,4.45,11.0,199.5,192.33,155.65
2016,12,4,13,0,28.0,235.0,4.6,11.0,252.0,241.2,195.8
2016,12,4,13,15,14.0,160.0,4.8,11.0,168.5,161.35,130.13
2016,12,4,13,30,0.0,85.0,5.0,11.0,85.0,82.24,64.12
2016,12,4,13,45,0.0,48.5,5.2,11.5,48.5,46.88,34.25
2016,12,4,14,0,0.0,12.0,5.4,12.0,12.0,11.59,4.23
2016,12,4,14,15,70.5,115.0,5.3,12.0,149.0,135.99,108.75
2016,12,4,14,30,141.0,218.0,5.2,12.0,286.0,248.54,200.38
2016,12,4,14,45,128.0,201.5,5.15,12.0,260.0,222.03,178.09
2016,12,4,15,0,115.0,185.0,5.1,12.0,234.0,196.47,156.81
2016,12,4,15,15,110.0,167.0,4.85,11.5,210.0,172.42,136.75
2016,12,4,15,30,105.0,149.0,4.6,11.0,186.0,148.77,117.01
2016,12,4,15,45,96.0,129.5,4.35,11.0,160.0,123.9,96.4
2016,12,4,16,0,87.0,110.0,4.1,11.0,134.0,99.97,77.05
2016,12,4,16,15,74.5,90.0,3.85,10.5,107.5,76.6,59.13
2016,12,4,16,30,62.0,70.0,3.6,10.0,81.0,58.5,46.86
2016,12,4,16,45,38.5,50.5,3.4,10.0,56.5,44.99,34.07
2016,12,4,17,0,15.0,31.0,3.2,10.0,32.0,28.42,17.57
2016,12,4,17,15,7.5,15.5,3.15,9.5,16.0,14.64,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.55,7.0,2.0,0.0,0.0
2016,12,5,7,30,0.0,4.0,2.6,7.0,4.0,3.93,0.0
2016,12,5,7,45,0.0,12.5,2.7,7.5,12.5,12.05,3.29
2016,12,5,8,0,0.0,21.0,2.8,8.0,21.0,20.26,11.49
2016,12,5,8,15,0.0,31.5,2.65,8.0,31.5,30.41,20.62
2016,12,5,8,30,0.0,42.0,2.5,8.0,42.0,40.56,29.7
2016,12,5,8,45,0.0,53.0,2.35,8.5,53.0,51.21,39.03
2016,12,5,9,0,0.0,64.0,2.2,9.0,64.0,61.96,48.28
2016,12,5,9,15,0.0,50.5,2.0,9.0,50.5,48.78,36.84
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,35.72,25.47
2016,12,5,9,45,0.0,40.5,1.65,9.0,40.5,39.11,28.35
2016,12,5,10,0,0.0,44.0,1.5,9.0,44.0,42.5,31.21
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,69.13,53.96
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,96.03,76.65
2016,12,5,10,45,0.0,90.0,1.35,9.5,90.0,87.1,68.77
2016,12,5,11,0,0.0,81.0,1.3,10.0,81.0,78.35,61.17
2016,12,5,11,15,0.0,46.0,1.35,10.0,46.0,44.46,32.4
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,10.62,3.47
2016,12,5,11,45,0.0,67.5,1.5,10.0,67.5,65.28,50.05
2016,12,5,12,0,0.0,124.0,1.6,10.0,124.0,120.16,95.96
2016,12,5,12,15,0.0,109.5,1.7,10.0,109.5,106.01,84.04
2016,12,5,12,30,0.0,95.0,1.8,10.0,95.0,91.94,72.31
2016,12,5,12,45,0.5,132.5,1.9,10.5,133.0,128.42,102.61
2016,12,5,13,0,1.0,170.0,2.0,11.0,171.0,164.57,132.2
2016,12,5,13,15,0.5,133.5,2.1,11.0,134.0,129.12,103.01
2016,12,5,13,30,0.0,97.0,2.2,11.0,97.0,93.81,73.77
2016,12,5,13,45,0.0,130.0,2.35,11.0,130.0,125.22,100.16
2016,12,5,14,0,0.0,163.0,2.5,11.0,163.0,156.04,125.86
2016,12,5,14,15,0.0,113.0,2.55,11.0,113.0,108.79,86.67
2016,12,5,14,30,0.0,63.0,2.6,11.0,63.0,60.9,46.46
2016,12,5,14,45,0.0,92.5,2.7,11.0,92.5,89.17,70.62
2016,12,5,15,0,0.0,122.0,2.8,11.0,122.0,116.11,93.53
2016,12,5,15,15,0.0,110.0,2.75,11.0,110.0,104.59,83.95
2016,12,5,15,30,0.0,98.0,2.7,11.0,98.0,93.09,74.36
2016,12,5,15,45,309.5,82.5,2.7,11.0,167.0,104.47,70.43
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,95.45,53.39
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,55.32,33.48
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,39.1,29.55
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,31.56,22.29
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,23.62,13.71
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,11.61,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,64.47,0.0
2016,12,6,7,45,346.5,24.5,4.5,6.5,59.5,146.84,93.07
2016,12,6,8,0,499.0,35.0,4.7,7.0,99.0,225.07,173.46
2016,12,6,8,15,580.0,41.5,5.05,7.0,146.5,278.44,224.39
2016,12,6,8,30,661.0,48.0,5.4,7.0,194.0,339.68,280.81
2016,12,6,8,45,713.0,52.0,5.75,7.5,242.0,388.92,325.85
2016,12,6,9,0,765.0,56.0,6.1,8.0,290.0,439.41,370.7
2016,12,6,9,15,403.5,104.5,6.1,8.5,229.5,329.11,278.53
2016,12,6,9,30,42.0,153.0,6.1,9.0,169.0,181.58,150.77
2016,12,6,9,45,43.5,168.5,6.2,9.5,187.0,198.34,164.58
2016,12,6,10,0,45.0,184.0,6.3,10.0,205.0,214.97,177.95
2016,12,6,10,15,22.5,162.0,6.2,10.0,172.5,173.18,142.2
2016,12,6,10,30,0.0,140.0,6.1,10.0,140.0,137.0,111.07
2016,12,6,10,45,0.0,121.5,6.05,10.5,121.5,118.23,94.9
2016,12,6,11,0,0.0,103.0,6.0,11.0,103.0,99.85,79.13
2016,12,6,11,15,0.0,110.5,5.9,11.5,110.5,107.16,85.01
2016,12,6,11,30,0.0,118.0,5.8,12.0,118.0,114.45,90.84
2016,12,6,11,45,0.0,134.0,5.7,12.5,134.0,130.02,103.53
2016,12,6,12,0,0.0,150.0,5.6,13.0,150.0,145.52,116.07
2016,12,6,12,15,0.0,136.0,5.5,13.0,136.0,131.75,104.63
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,118.08,93.31
2016,12,6,12,45,0.0,132.0,5.35,13.0,132.0,127.66,101.28
2016,12,6,13,0,0.0,142.0,5.3,13.0,142.0,137.16,109.18
2016,12,6,13,15,0.0,126.0,5.2,13.0,126.0,121.68,96.42
2016,12,6,13,30,0.0,110.0,5.1,13.0,110.0,106.26,83.71
2016,12,6,13,45,0.0,110.0,5.05,13.0,110.0,106.19,83.76
2016,12,6,14,0,0.0,110.0,5.0,13.0,110.0,106.09,83.81
2016,12,6,14,15,0.0,88.0,4.9,13.0,88.0,85.1,66.37
2016,12,6,14,30,0.0,66.0,4.8,13.0,66.0,63.8,48.56
2016,12,6,14,45,0.0,85.0,4.75,13.0,85.0,82.12,64.16
2016,12,6,15,0,0.0,104.0,4.7,13.0,104.0,99.63,79.07
2016,12,6,15,15,0.0,93.5,4.55,12.5,93.5,89.58,70.89
2016,12,6,15,30,0.0,83.0,4.4,12.0,83.0,79.56,62.64
2016,12,6,15,45,264.0,85.0,4.3,12.0,156.5,101.2,69.45
2016,12,6,16,0,528.0,87.0,4.2,12.0,230.0,107.68,66.93
2016,12,6,16,15,463.0,76.5,3.85,11.5,185.0,67.52,45.05
2016,12,6,16,30,398.0,66.0,3.5,11.0,140.0,49.51,38.69
2016,12,6,16,45,294.0,51.5,3.2,10.5,97.0,39.49,29.18
2016,12,6,17,0,190.0,37.0,2.9,10.0,54.0,29.03,18.13
2016,12,6,17,15,95.0,18.5,2.8,9.5,27.0,14.62,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,127.0,13.0,1.4,3.0,17.0,45.7,0.0
2016,12,7,7,45,262.5,26.0,1.65,4.0,53.0,121.73,75.06
2016,12,7,8,0,398.0,39.0,1.9,5.0,89.0,193.83,149.48
2016,12,7,8,15,481.0,48.0,1.85,5.5,134.0,249.71,200.73
2016,12,7,8,30,564.0,57.0,1.8,6.0,179.0,310.56,254.67
2016,12,7,8,45,612.5,63.5,1.75,6.5,224.5,357.45,295.98
2016,12,7,9,0,661.0,70.0,1.7,7.0,270.0,405.69,336.94
2016,12,7,9,15,696.0,74.5,1.65,7.5,313.0,445.73,369.95
2016,12,7,9,30,731.0,79.0,1.6,8.0,356.0,485.49,401.62
2016,12,7,9,45,370.0,118.5,1.6,9.0,259.5,341.06,283.11
2016,12,7,10,0,9.0,158.0,1.6,10.0,163.0,161.88,131.4
2016,12,7,10,15,16.0,175.5,1.55,10.5,184.0,183.32,149.2
2016,12,7,10,30,23.0,193.0,1.5,11.0,205.0,204.81,166.24
2016,12,7,10,45,24.0,203.0,1.5,11.5,216.0,214.95,173.81
2016,12,7,11,0,25.0,213.0,1.5,12.0,227.0,225.02,181.31
2016,12,7,11,15,122.0,240.0,1.5,12.0,310.5,319.41,258.1
2016,12,7,11,30,219.0,267.0,1.5,12.0,394.0,404.39,325.01
2016,12,7,11,45,214.5,274.0,1.5,12.5,400.0,405.56,324.25
2016,12,7,12,0,210.0,281.0,1.5,13.0,406.0,405.95,323.46
2016,12,7,12,15,218.0,281.5,1.5,13.0,411.5,406.53,323.68
2016,12,7,12,30,226.0,282.0,1.5,13.0,417.0,406.17,323.14
2016,12,7,12,45,228.0,278.0,1.55,13.5,413.5,397.12,315.45
2016,12,7,13,0,230.0,274.0,1.6,14.0,410.0,387.3,307.18
2016,12,7,13,15,214.5,268.5,1.55,14.0,393.0,366.4,290.5
2016,12,7,13,30,199.0,263.0,1.5,14.0,376.0,345.69,273.99
2016,12,7,13,45,337.5,227.0,1.5,14.5,410.0,366.26,289.09
2016,12,7,14,0,476.0,191.0,1.5,15.0,444.0,376.83,294.77
2016,12,7,14,15,629.5,142.5,1.35,15.0,458.0,372.03,287.07
2016,12,7,14,30,783.0,94.0,1.2,15.0,472.0,355.66,268.36
2016,12,7,14,45,617.5,119.0,1.05,15.0,403.5,293.25,218.63
2016,12,7,15,0,452.0,144.0,0.9,15.0,335.0,244.16,181.01
2016,12,7,15,15,425.0,136.0,0.75,15.0,301.5,208.96,151.3
2016,12,7,15,30,398.0,128.0,0.6,15.0,268.0,175.51,123.58
2016,12,7,15,45,375.0,113.0,0.45,15.0,231.0,138.48,94.07
2016,12,7,16,0,352.0,98.0,0.3,15.0,194.0,103.32,68.43
2016,12,7,16,15,315.0,82.5,0.45,14.0,156.0,69.43,48.31
2016,12,7,16,30,278.0,67.0,0.6,13.0,118.0,50.24,39.05
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,38.19,27.86
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,25.63,15.27
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,12.92,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,2.0,9.0,8.85,0.0
2016,12,8,7,45,49.0,28.0,6.95,2.0,34.0,50.0,27.96
2016,12,8,8,0,98.0,47.0,7.1,2.0,59.0,95.77,74.34
2016,12,8,8,15,130.5,66.5,7.2,2.0,90.5,132.39,108.46
2016,12,8,8,30,163.0,86.0,7.3,2.0,122.0,170.8,143.82
2016,12,8,8,45,203.5,101.0,7.45,2.5,155.5,208.97,178.37
2016,12,8,9,0,244.0,116.0,7.6,3.0,189.0,249.26,214.28
2016,12,8,9,15,122.0,119.5,7.6,3.0,156.0,190.56,163.18
2016,12,8,9,30,0.0,123.0,7.6,3.0,123.0,122.17,102.12
2016,12,8,9,45,0.0,116.0,7.6,3.0,116.0,114.04,94.84
2016,12,8,10,0,0.0,109.0,7.6,3.0,109.0,106.44,88.0
2016,12,8,10,15,7.0,145.5,7.55,3.0,149.5,147.2,123.36
2016,12,8,10,30,14.0,182.0,7.5,3.0,190.0,188.13,158.5
2016,12,8,10,45,72.0,216.0,7.45,3.0,255.5,262.02,222.55
2016,12,8,11,0,130.0,250.0,7.4,3.0,321.0,336.34,286.04
2016,12,8,11,15,96.0,251.0,7.3,3.0,304.5,310.58,263.16
2016,12,8,11,30,62.0,252.0,7.2,3.0,288.0,289.08,244.0
2016,12,8,11,45,115.5,265.5,7.1,3.0,333.5,336.73,284.84
2016,12,8,12,0,169.0,279.0,7.0,3.0,379.0,379.26,320.88
2016,12,8,12,15,210.5,277.0,6.9,3.0,402.0,397.57,336.36
2016,12,8,12,30,252.0,275.0,6.8,3.0,425.0,414.13,350.22
2016,12,8,12,45,157.5,267.5,6.75,3.0,361.0,347.89,293.45
2016,12,8,13,0,63.0,260.0,6.7,3.0,297.0,284.11,238.7
2016,12,8,13,15,63.0,254.0,6.6,3.0,290.5,275.38,231.39
2016,12,8,13,30,63.0,248.0,6.5,3.0,284.0,266.5,223.86
2016,12,8,13,45,58.0,237.0,6.45,3.0,269.0,250.6,210.41
2016,12,8,14,0,53.0,226.0,6.4,3.0,254.0,234.94,197.18
2016,12,8,14,15,50.5,213.0,6.35,3.0,239.0,218.72,183.43
2016,12,8,14,30,48.0,200.0,6.3,3.0,224.0,202.64,169.75
2016,12,8,14,45,24.0,169.0,6.25,3.5,181.0,166.68,139.19
2016,12,8,15,0,0.0,138.0,6.2,4.0,138.0,130.59,108.69
2016,12,8,15,15,0.0,124.0,6.0,3.5,124.0,117.15,97.43
2016,12,8,15,30,0.0,110.0,5.8,3.0,110.0,103.74,86.06
2016,12,8,15,45,0.0,95.0,5.65,3.0,95.0,89.51,73.66
2016,12,8,16,0,0.0,80.0,5.5,3.0,80.0,75.34,61.17
2016,12,8,16,15,0.0,64.5,5.15,2.5,64.5,60.84,48.29
2016,12,8,16,30,0.0,49.0,4.8,2.0,49.0,46.59,37.42
2016,12,8,16,45,0.0,34.5,4.45,2.0,34.5,33.2,24.53
2016,12,8,17,0,0.0,20.0,4.1,2.0,20.0,19.3,10.68
2016,12,8,17,15,0.0,10.0,3.85,1.5,10.0,9.65,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,147.0,12.0,2.6,-2.0,15.0,49.29,0.0
2016,12,9,7,45,303.0,23.5,2.85,-1.5,53.0,128.82,74.57
2016,12,9,8,0,459.0,35.0,3.1,-1.0,91.0,208.33,163.04
2016,12,9,8,15,239.5,56.5,3.2,-0.5,87.0,166.06,136.65
2016,12,9,8,30,20.0,78.0,3.3,0.0,83.0,92.02,75.99
2016,12,9,8,45,27.5,96.5,3.45,0.5,104.0,114.89,96.61
2016,12,9,9,0,35.0,115.0,3.6,1.0,125.0,138.0,117.01
2016,12,9,9,15,25.0,127.0,3.45,1.5,135.0,145.08,122.89
2016,12,9,9,30,15.0,139.0,3.3,2.0,145.0,147.2,124.22
2016,12,9,9,45,17.0,153.5,3.2,2.5,160.5,162.64,137.12
2016,12,9,10,0,19.0,168.0,3.1,3.0,176.0,178.11,149.83
2016,12,9,10,15,44.0,191.5,2.95,3.5,213.0,221.37,186.32
2016,12,9,10,30,69.0,215.0,2.8,4.0,250.0,260.23,218.45
2016,12,9,10,45,71.0,227.0,2.65,4.5,264.5,273.0,228.08
