Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,14,45,806.0,77.0,3.15,4.0,445.0,320.98,249.83
2016,12,19,15,0,727.0,82.0,3.1,4.0,391.0,269.6,204.27
2016,12,19,15,15,695.5,81.0,2.9,3.5,354.0,226.08,164.44
2016,12,19,15,30,664.0,80.0,2.7,3.0,317.0,186.36,128.53
2016,12,19,15,45,633.0,73.5,2.55,3.0,276.0,143.67,91.72
2016,12,19,16,0,602.0,67.0,2.4,3.0,235.0,103.1,60.49
2016,12,19,16,15,545.5,61.0,2.1,2.5,192.5,64.47,38.21
2016,12,19,16,30,489.0,55.0,1.8,2.0,150.0,40.14,31.6
2016,12,19,16,45,416.5,43.5,1.5,1.5,108.0,32.63,24.29
2016,12,19,17,0,344.0,32.0,1.2,1.0,66.0,24.74,16.13
2016,12,19,17,15,172.0,16.0,1.2,0.5,33.0,12.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,181.0,15.5,0.15,1.5,33.0,76.11,0.0
2016,12,20,8,0,362.0,31.0,0.1,2.0,66.0,164.72,119.91
2016,12,20,8,15,455.5,39.5,0.2,2.5,109.5,220.41,173.08
2016,12,20,8,30,549.0,48.0,0.3,3.0,153.0,282.31,227.92
2016,12,20,8,45,604.5,54.5,0.45,3.5,198.5,331.07,271.46
2016,12,20,9,0,660.0,61.0,0.6,4.0,244.0,381.89,315.49
2016,12,20,9,15,697.5,65.5,0.75,4.5,287.0,421.39,349.35
2016,12,20,9,30,735.0,70.0,0.9,5.0,330.0,462.9,383.85
2016,12,20,9,45,437.0,127.5,1.05,6.0,287.0,381.06,316.79
2016,12,20,10,0,139.0,185.0,1.2,7.0,244.0,274.05,227.01
2016,12,20,10,15,172.0,199.5,1.3,7.5,278.0,308.82,255.75
2016,12,20,10,30,205.0,214.0,1.4,8.0,312.0,343.92,283.59
2016,12,20,10,45,524.5,149.5,1.55,9.0,421.0,476.55,391.81
2016,12,20,11,0,844.0,85.0,1.7,10.0,530.0,604.67,491.73
2016,12,20,11,15,852.5,86.5,1.8,10.5,550.0,613.01,496.14
2016,12,20,11,30,861.0,88.0,1.9,11.0,570.0,618.43,499.25
2016,12,20,11,45,868.0,87.5,2.05,11.5,583.0,617.84,498.06
2016,12,20,12,0,875.0,87.0,2.2,12.0,596.0,613.27,493.75
2016,12,20,12,15,876.5,87.5,2.25,12.0,600.0,604.7,486.62
2016,12,20,12,30,878.0,88.0,2.3,12.0,604.0,593.16,477.07
2016,12,20,12,45,446.0,149.0,2.35,12.5,411.5,396.72,321.02
2016,12,20,13,0,14.0,210.0,2.4,13.0,219.0,210.02,167.72
2016,12,20,13,15,37.5,228.0,2.4,13.0,250.0,238.44,191.39
2016,12,20,13,30,61.0,246.0,2.4,13.0,281.0,264.42,212.25
2016,12,20,13,45,102.5,244.5,2.45,13.5,300.5,278.56,223.13
2016,12,20,14,0,144.0,243.0,2.5,14.0,320.0,288.96,230.65
2016,12,20,14,15,487.0,160.5,2.45,14.0,399.5,338.2,266.26
2016,12,20,14,30,830.0,78.0,2.4,14.0,479.0,364.45,279.19
2016,12,20,14,45,795.5,80.5,2.4,14.0,443.0,322.09,241.49
2016,12,20,15,0,761.0,83.0,2.4,14.0,407.0,280.8,204.64
2016,12,20,15,15,735.0,79.5,2.2,13.5,368.5,234.77,163.97
2016,12,20,15,30,709.0,76.0,2.0,13.0,330.0,192.02,126.54
2016,12,20,15,45,677.0,70.0,1.8,13.0,287.5,147.54,89.5
2016,12,20,16,0,645.0,64.0,1.6,13.0,245.0,105.19,58.0
2016,12,20,16,15,588.5,57.5,1.5,12.0,200.0,63.91,34.79
2016,12,20,16,30,532.0,51.0,1.4,11.0,155.0,36.44,27.15
2016,12,20,16,45,445.0,41.5,1.35,10.0,112.0,30.67,21.7
2016,12,20,17,0,358.0,32.0,1.3,9.0,69.0,24.64,15.51
2016,12,20,17,15,179.0,16.0,1.35,8.5,34.5,11.95,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,179.5,15.5,3.25,5.0,32.5,75.21,0.0
2016,12,21,8,0,359.0,31.0,3.6,6.0,65.0,163.32,117.58
2016,12,21,8,15,453.5,40.0,3.55,6.5,108.5,219.73,172.55
2016,12,21,8,30,548.0,49.0,3.5,7.0,152.0,282.45,229.03
2016,12,21,8,45,607.0,54.5,3.5,8.0,198.0,331.54,273.01
2016,12,21,9,0,666.0,60.0,3.5,9.0,244.0,382.88,317.39
2016,12,21,9,15,703.5,64.5,3.7,10.0,287.5,422.64,351.22
2016,12,21,9,30,741.0,69.0,3.9,11.0,331.0,464.35,385.47
2016,12,21,9,45,767.5,72.0,4.1,12.0,370.5,498.06,412.36
2016,12,21,10,0,794.0,75.0,4.3,13.0,410.0,530.44,437.57
2016,12,21,10,15,488.5,145.0,4.3,13.5,356.5,442.03,363.58
2016,12,21,10,30,183.0,215.0,4.3,14.0,303.0,332.14,270.88
2016,12,21,10,45,179.0,228.5,4.35,14.5,318.5,343.89,279.63
2016,12,21,11,0,175.0,242.0,4.4,15.0,334.0,354.83,287.31
2016,12,21,11,15,154.0,251.5,4.4,15.5,335.0,350.52,282.54
2016,12,21,11,30,133.0,261.0,4.4,16.0,336.0,345.51,277.3
2016,12,21,11,45,166.0,267.0,4.4,16.5,362.5,368.96,295.44
2016,12,21,12,0,199.0,273.0,4.4,17.0,389.0,391.44,312.52
2016,12,21,12,15,293.0,258.5,4.4,17.0,430.5,430.68,344.03
2016,12,21,12,30,387.0,244.0,4.4,17.0,472.0,463.84,370.28
2016,12,21,12,45,350.5,250.5,4.4,17.5,456.0,441.15,350.92
2016,12,21,13,0,314.0,257.0,4.4,18.0,440.0,418.51,331.86
2016,12,21,13,15,593.5,170.5,4.35,18.0,507.5,471.48,374.25
2016,12,21,13,30,873.0,84.0,4.3,18.0,575.0,508.05,401.57
2016,12,21,13,45,864.5,83.0,4.25,18.5,555.0,475.57,373.0
2016,12,21,14,0,856.0,82.0,4.2,19.0,535.0,442.23,343.56
2016,12,21,14,15,843.5,80.5,4.1,19.0,508.0,405.17,311.33
2016,12,21,14,30,831.0,79.0,4.0,19.0,481.0,366.9,277.5
2016,12,21,14,45,625.5,116.0,3.9,19.0,407.0,300.72,225.1
2016,12,21,15,0,420.0,153.0,3.8,19.0,333.0,249.98,186.78
2016,12,21,15,15,577.0,111.5,3.4,18.5,333.5,229.04,162.48
2016,12,21,15,30,734.0,70.0,3.0,18.0,334.0,194.93,125.92
2016,12,21,15,45,697.5,65.5,2.7,17.5,291.0,150.21,89.42
2016,12,21,16,0,661.0,61.0,2.4,17.0,248.0,105.14,56.26
2016,12,21,16,15,604.5,55.0,2.2,16.0,202.5,63.43,32.93
2016,12,21,16,30,548.0,49.0,2.0,15.0,157.0,34.58,25.04
2016,12,21,16,45,459.0,40.5,1.85,14.0,113.5,29.66,20.43
2016,12,21,17,0,370.0,32.0,1.7,13.0,70.0,24.54,15.18
2016,12,21,17,15,185.0,16.0,1.75,12.5,35.0,11.89,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,158.5,15.5,4.25,6.5,31.0,69.01,0.0
2016,12,22,8,0,317.0,31.0,4.4,7.0,62.0,149.73,106.81
2016,12,22,8,15,413.5,41.0,4.55,7.5,104.5,206.24,161.53
2016,12,22,8,30,510.0,51.0,4.7,8.0,147.0,269.34,218.28
2016,12,22,8,45,573.5,57.0,4.9,8.5,192.5,319.66,263.98
2016,12,22,9,0,637.0,63.0,5.1,9.0,238.0,372.59,310.8
2016,12,22,9,15,676.0,68.0,5.05,9.5,281.5,414.57,347.2
2016,12,22,9,30,715.0,73.0,5.0,10.0,325.0,456.69,382.62
2016,12,22,9,45,742.5,76.5,5.0,10.5,364.5,489.23,409.42
2016,12,22,10,0,770.0,80.0,5.0,11.0,404.0,522.28,435.89
2016,12,22,10,15,788.5,82.5,4.85,11.5,438.0,547.57,455.16
2016,12,22,10,30,807.0,85.0,4.7,12.0,472.0,570.77,472.24
2016,12,22,10,45,821.0,86.5,4.6,12.5,499.5,587.91,484.29
2016,12,22,11,0,835.0,88.0,4.5,13.0,527.0,602.47,494.04
2016,12,22,11,15,843.5,89.0,4.4,13.5,547.0,610.43,498.42
2016,12,22,11,30,852.0,90.0,4.3,14.0,567.0,615.5,500.43
2016,12,22,11,45,872.0,85.0,4.2,14.5,582.5,617.0,499.84
2016,12,22,12,0,892.0,80.0,4.1,15.0,598.0,617.0,498.02
2016,12,22,12,15,893.5,80.5,4.0,15.0,602.5,608.52,490.35
2016,12,22,12,30,895.0,81.0,3.9,15.0,607.0,597.03,480.25
2016,12,22,12,45,892.0,81.5,3.85,15.5,603.0,580.05,465.01
2016,12,22,13,0,889.0,82.0,3.8,16.0,599.0,560.31,447.48
2016,12,22,13,15,884.5,81.5,3.75,16.0,587.5,536.15,427.14
2016,12,22,13,30,880.0,81.0,3.7,16.0,576.0,509.55,404.49
2016,12,22,13,45,871.5,80.0,3.65,16.0,556.0,478.3,377.8
2016,12,22,14,0,863.0,79.0,3.6,16.0,536.0,445.14,349.03
2016,12,22,14,15,851.5,77.5,3.55,16.0,509.5,406.64,315.49
2016,12,22,14,30,840.0,76.0,3.5,16.0,483.0,368.51,281.52
2016,12,22,14,45,721.5,95.0,3.45,16.0,428.0,312.58,234.98
2016,12,22,15,0,603.0,114.0,3.4,16.0,373.0,266.12,196.75
2016,12,22,15,15,577.5,108.5,3.1,15.5,338.0,227.37,162.96
2016,12,22,15,30,552.0,103.0,2.8,15.0,303.0,189.95,130.73
2016,12,22,15,45,527.5,92.5,2.55,14.5,264.0,149.61,97.37
2016,12,22,16,0,503.0,82.0,2.3,14.0,225.0,110.98,68.08
2016,12,22,16,15,460.0,71.5,2.1,13.5,184.0,73.52,45.08
2016,12,22,16,30,417.0,61.0,1.9,13.0,143.0,45.36,34.85
2016,12,22,16,45,347.5,48.0,1.7,12.5,104.0,36.56,26.67
2016,12,22,17,0,278.0,35.0,1.5,12.0,65.0,27.33,17.69
2016,12,22,17,15,139.0,17.5,1.55,11.5,32.5,13.48,0.54
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,11.5,16.0,2.6,9.5,17.5,19.67,0.0
2016,12,23,8,0,23.0,32.0,3.0,10.0,35.0,42.8,27.65
2016,12,23,8,15,46.0,52.0,3.2,10.5,60.0,73.8,55.7
2016,12,23,8,30,69.0,72.0,3.4,11.0,85.0,110.2,87.44
2016,12,23,8,45,83.0,91.5,3.6,11.5,111.5,138.73,112.39
2016,12,23,9,0,97.0,111.0,3.8,12.0,138.0,167.72,137.31
2016,12,23,9,15,107.5,129.5,3.85,12.5,163.5,194.24,159.64
2016,12,23,9,30,118.0,148.0,3.9,13.0,189.0,220.89,181.63
2016,12,23,9,45,119.5,166.5,3.95,13.5,212.5,242.75,199.18
2016,12,23,10,0,121.0,185.0,4.0,14.0,236.0,264.14,216.02
2016,12,23,10,15,67.0,180.0,4.0,14.5,208.5,222.48,180.65
2016,12,23,10,30,13.0,175.0,4.0,15.0,181.0,180.7,145.02
2016,12,23,10,45,14.5,184.5,4.0,16.0,192.0,190.64,152.38
2016,12,23,11,0,16.0,194.0,4.0,17.0,203.0,200.56,159.56
2016,12,23,11,15,23.5,209.5,4.05,17.0,222.5,220.11,175.18
2016,12,23,11,30,31.0,225.0,4.1,17.0,242.0,243.11,193.46
2016,12,23,11,45,29.5,228.0,4.15,17.5,245.0,243.92,193.48
2016,12,23,12,0,28.0,231.0,4.2,18.0,248.0,241.97,191.4
2016,12,23,12,15,28.0,233.0,4.2,18.0,250.0,243.0,192.1
2016,12,23,12,30,28.0,235.0,4.2,18.0,252.0,243.93,192.76
2016,12,23,12,45,63.0,252.5,4.2,18.5,289.5,280.48,221.67
2016,12,23,13,0,98.0,270.0,4.2,19.0,327.0,313.4,247.2
2016,12,23,13,15,106.0,266.0,4.15,19.0,326.5,309.84,244.24
2016,12,23,13,30,114.0,262.0,4.1,19.0,326.0,305.57,240.78
2016,12,23,13,45,57.0,190.0,4.1,19.5,222.0,207.68,163.05
2016,12,23,14,0,0.0,118.0,4.1,20.0,118.0,113.73,87.58
2016,12,23,14,15,0.0,129.5,3.95,20.0,129.5,124.4,96.48
2016,12,23,14,30,0.0,141.0,3.8,20.0,141.0,134.81,105.07
2016,12,23,14,45,0.0,112.0,3.65,20.0,112.0,107.48,83.04
2016,12,23,15,0,0.0,83.0,3.5,20.0,83.0,80.15,60.83
2016,12,23,15,15,0.0,75.0,3.05,19.5,75.0,72.52,54.8
2016,12,23,15,30,0.0,67.0,2.6,19.0,67.0,64.76,48.59
2016,12,23,15,45,250.5,77.0,2.2,19.0,148.5,98.6,65.86
2016,12,23,16,0,501.0,87.0,1.8,19.0,230.0,116.44,71.19
2016,12,23,16,15,442.5,77.5,1.55,18.0,187.5,78.39,48.36
2016,12,23,16,30,384.0,68.0,1.3,17.0,145.0,50.36,38.65
2016,12,23,16,45,300.0,54.5,1.1,16.5,104.5,41.25,30.3
2016,12,23,17,0,216.0,41.0,0.9,16.0,64.0,31.75,21.15
2016,12,23,17,15,108.0,20.5,0.9,15.5,32.0,15.9,2.31
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,122.0,16.5,2.75,17.5,27.5,58.5,0.0
2016,12,24,8,0,244.0,33.0,3.0,18.0,55.0,128.6,86.77
2016,12,24,8,15,339.0,44.5,3.1,18.0,95.5,182.9,137.21
2016,12,24,8,30,434.0,56.0,3.2,18.0,136.0,244.31,190.1
2016,12,24,8,45,498.0,63.5,3.3,18.5,180.0,294.09,233.02
2016,12,24,9,0,562.0,71.0,3.4,19.0,224.0,346.62,277.13
2016,12,24,9,15,603.5,76.5,3.6,19.5,266.0,388.32,311.77
2016,12,24,9,30,645.0,82.0,3.8,20.0,308.0,430.46,345.85
2016,12,24,9,45,386.0,133.0,4.0,20.5,273.0,359.2,288.42
2016,12,24,10,0,127.0,184.0,4.2,21.0,238.0,266.39,212.06
2016,12,24,10,15,130.5,199.5,4.35,21.5,258.5,285.24,226.59
2016,12,24,10,30,134.0,215.0,4.5,22.0,279.0,303.64,240.33
2016,12,24,10,45,67.0,166.0,4.7,22.5,198.0,206.66,162.43
2016,12,24,11,0,0.0,117.0,4.9,23.0,117.0,113.73,86.67
2016,12,24,11,15,98.5,188.5,5.0,23.0,244.0,251.95,198.3
2016,12,24,11,30,197.0,260.0,5.1,23.0,371.0,383.65,301.36
2016,12,24,11,45,138.5,262.0,5.2,23.5,341.0,347.73,271.62
2016,12,24,12,0,80.0,264.0,5.3,24.0,311.0,308.84,240.02
2016,12,24,12,15,85.5,268.0,5.3,24.0,318.5,313.74,243.77
2016,12,24,12,30,91.0,272.0,5.3,24.0,326.0,318.17,247.07
2016,12,24,12,45,45.5,181.0,5.35,24.0,208.0,201.47,155.86
2016,12,24,13,0,0.0,90.0,5.4,24.0,90.0,87.09,64.67
2016,12,24,13,15,0.0,77.5,5.35,24.0,77.5,74.97,55.04
2016,12,24,13,30,0.0,65.0,5.3,24.0,65.0,62.85,45.33
2016,12,24,13,45,0.0,74.0,5.3,24.0,74.0,71.57,52.42
2016,12,24,14,0,0.0,83.0,5.3,24.0,83.0,80.29,59.53
2016,12,24,14,15,0.0,107.5,5.15,24.0,107.5,103.64,78.42
2016,12,24,14,30,0.0,132.0,5.0,24.0,132.0,126.46,96.85
2016,12,24,14,45,0.0,78.5,4.85,24.0,78.5,75.91,56.29
2016,12,24,15,0,0.0,25.0,4.7,24.0,25.0,24.13,14.18
2016,12,24,15,15,0.0,22.5,4.45,23.5,22.5,21.71,12.28
2016,12,24,15,30,0.0,20.0,4.2,23.0,20.0,19.3,10.35
2016,12,24,15,45,266.5,50.0,4.0,22.5,126.5,78.83,48.12
2016,12,24,16,0,533.0,80.0,3.8,22.0,233.0,113.91,66.99
2016,12,24,16,15,474.0,72.0,3.8,21.5,190.5,76.42,44.89
2016,12,24,16,30,415.0,64.0,3.8,21.0,148.0,47.12,35.21
2016,12,24,16,45,321.5,52.5,3.8,21.0,107.0,39.56,28.26
2016,12,24,17,0,228.0,41.0,3.8,21.0,66.0,31.69,20.64
2016,12,24,17,15,114.0,20.5,3.95,20.5,33.0,15.87,2.8
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,162.5,14.5,5.95,18.5,29.5,67.8,0.0
2016,12,25,8,0,325.0,29.0,6.2,19.0,59.0,149.28,99.87
2016,12,25,8,15,423.0,38.0,6.5,19.0,101.0,205.19,153.62
2016,12,25,8,30,521.0,47.0,6.8,19.0,143.0,267.93,208.69
2016,12,25,8,45,579.5,53.0,7.1,19.5,188.0,316.44,251.7
2016,12,25,9,0,638.0,59.0,7.4,20.0,233.0,367.32,295.62
2016,12,25,9,15,468.5,97.0,7.6,20.5,236.0,343.06,277.56
2016,12,25,9,30,299.0,135.0,7.8,21.0,239.0,303.87,245.64
2016,12,25,9,45,149.5,112.5,8.0,21.5,164.5,198.69,159.44
2016,12,25,10,0,0.0,90.0,8.2,22.0,90.0,87.45,66.42
2016,12,25,10,15,45.5,150.5,8.25,22.0,172.5,178.57,141.18
2016,12,25,10,30,91.0,211.0,8.3,22.0,255.0,269.2,214.22
2016,12,25,10,45,45.5,185.0,8.35,22.5,207.0,213.77,168.47
2016,12,25,11,0,0.0,159.0,8.4,23.0,159.0,155.63,120.52
2016,12,25,11,15,0.0,120.5,8.3,23.0,120.5,117.07,89.42
2016,12,25,11,30,0.0,82.0,8.2,23.0,82.0,79.32,58.88
2016,12,25,11,45,0.0,91.5,8.1,23.5,91.5,88.54,66.14
2016,12,25,12,0,0.0,101.0,8.0,24.0,101.0,97.79,73.38
2016,12,25,12,15,0.0,110.5,7.85,24.0,110.5,107.0,80.72
2016,12,25,12,30,0.0,120.0,7.7,24.0,120.0,116.18,88.03
2016,12,25,12,45,0.0,114.0,7.55,24.5,114.0,110.31,83.17
2016,12,25,13,0,0.0,108.0,7.4,25.0,108.0,104.47,78.37
2016,12,25,13,15,8.5,159.0,7.15,25.0,164.0,157.77,120.86
2016,12,25,13,30,17.0,210.0,6.9,25.0,220.0,209.87,161.96
2016,12,25,13,45,8.5,182.0,6.65,25.0,187.0,178.48,137.26
2016,12,25,14,0,0.0,154.0,6.4,25.0,154.0,147.78,113.11
2016,12,25,14,15,20.5,177.5,6.15,24.5,187.5,177.36,136.88
2016,12,25,14,30,41.0,201.0,5.9,24.0,221.0,202.62,156.96
2016,12,25,14,45,20.5,122.0,5.7,24.0,132.0,122.26,93.25
2016,12,25,15,0,0.0,43.0,5.5,24.0,43.0,41.53,28.41
2016,12,25,15,15,0.0,39.0,5.2,23.5,39.0,37.66,25.39
2016,12,25,15,30,0.0,35.0,4.9,23.0,35.0,33.79,22.32
2016,12,25,15,45,235.0,66.5,4.6,23.0,134.0,88.65,57.41
2016,12,25,16,0,470.0,98.0,4.3,23.0,233.0,124.23,77.5
2016,12,25,16,15,408.0,87.5,4.05,22.5,190.0,86.94,54.74
2016,12,25,16,30,346.0,77.0,3.8,22.0,147.0,57.42,43.92
2016,12,25,16,45,250.5,62.0,3.55,21.5,106.0,47.25,34.77
2016,12,25,17,0,155.0,47.0,3.3,21.0,65.0,38.15,26.06
2016,12,25,17,15,77.5,23.5,3.3,21.0,32.5,19.72,5.59
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,18.5,28.0,62.93,0.0
2016,12,26,8,0,283.0,31.0,2.6,19.0,56.0,137.93,91.48
2016,12,26,8,15,383.0,41.0,2.6,19.5,97.5,194.18,144.23
2016,12,26,8,30,483.0,51.0,2.6,20.0,139.0,257.38,197.99
2016,12,26,8,45,549.5,57.0,2.65,20.5,184.0,308.09,241.36
2016,12,26,9,0,616.0,63.0,2.7,21.0,229.0,361.69,285.89
2016,12,26,9,15,656.5,67.5,2.8,21.5,272.5,403.39,320.1
2016,12,26,9,30,697.0,72.0,2.9,22.0,316.0,445.42,353.57
2016,12,26,9,45,348.5,54.5,3.0,22.5,176.5,254.54,203.98
2016,12,26,10,0,0.0,37.0,3.1,23.0,37.0,35.73,23.76
2016,12,26,10,15,93.5,125.0,3.2,23.0,170.0,183.66,144.98
2016,12,26,10,30,187.0,213.0,3.3,23.0,303.0,332.65,262.27
2016,12,26,10,45,214.0,224.0,3.4,23.5,332.5,360.37,282.66
2016,12,26,11,0,241.0,235.0,3.5,24.0,362.0,387.8,302.98
2016,12,26,11,15,202.0,248.5,3.5,24.0,357.5,377.14,293.7
2016,12,26,11,30,163.0,262.0,3.5,24.0,353.0,365.41,283.74
2016,12,26,11,45,493.5,181.5,3.55,24.5,466.5,488.85,381.21
2016,12,26,12,0,824.0,101.0,3.6,25.0,580.0,601.71,466.91
2016,12,26,12,15,490.5,190.5,3.5,25.0,476.0,484.06,374.49
2016,12,26,12,30,157.0,280.0,3.4,25.0,372.0,366.48,281.6
2016,12,26,12,45,492.5,190.0,3.35,25.5,478.0,465.93,359.73
2016,12,26,13,0,828.0,100.0,3.3,26.0,584.0,549.2,421.81
2016,12,26,13,15,479.0,182.5,3.15,26.0,461.5,426.5,326.85
2016,12,26,13,30,130.0,265.0,3.0,26.0,339.0,317.1,242.06
2016,12,26,13,45,163.5,255.0,2.95,26.0,345.0,317.44,242.49
2016,12,26,14,0,197.0,245.0,2.9,26.0,351.0,315.4,240.46
2016,12,26,14,15,488.5,168.0,2.65,25.5,412.0,350.54,264.71
2016,12,26,14,30,780.0,91.0,2.4,25.0,473.0,366.8,271.13
2016,12,26,14,45,758.5,89.0,2.2,25.0,440.0,326.28,236.29
2016,12,26,15,0,737.0,87.0,2.0,25.0,407.0,283.52,199.63
2016,12,26,15,15,710.5,83.5,1.7,24.5,369.0,240.63,163.16
2016,12,26,15,30,684.0,80.0,1.4,24.0,331.0,198.79,127.93
2016,12,26,15,45,640.0,76.5,1.15,24.0,288.5,155.73,93.64
2016,12,26,16,0,596.0,73.0,0.9,24.0,246.0,115.97,64.92
2016,12,26,16,15,538.5,66.0,0.75,23.5,202.0,76.06,41.51
2016,12,26,16,30,481.0,59.0,0.6,23.0,158.0,42.91,31.34
2016,12,26,16,45,386.0,49.5,0.5,22.5,115.5,37.43,26.36
2016,12,26,17,0,291.0,40.0,0.4,22.0,73.0,30.75,19.96
2016,12,26,17,15,145.5,20.0,0.4,21.5,36.5,15.4,3.69
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,9.0,2.0,14.0,9.0,8.85,0.0
2016,12,27,8,0,0.0,18.0,2.2,14.0,18.0,17.37,7.61
2016,12,27,8,15,0.0,32.5,2.2,14.0,32.5,31.39,20.45
2016,12,27,8,30,0.0,47.0,2.2,14.0,47.0,46.11,33.35
2016,12,27,8,45,0.0,63.0,2.2,14.5,63.0,62.32,47.31
2016,12,27,9,0,0.0,79.0,2.2,15.0,79.0,78.38,60.93
2016,12,27,9,15,0.0,94.5,2.15,15.5,94.5,93.81,73.78
2016,12,27,9,30,0.0,110.0,2.1,16.0,110.0,109.18,86.33
2016,12,27,9,45,40.0,144.5,2.05,16.5,161.0,170.54,136.96
2016,12,27,10,0,80.0,179.0,2.0,17.0,212.0,229.7,184.62
2016,12,27,10,15,40.0,163.5,2.0,17.5,180.0,189.42,150.92
2016,12,27,10,30,0.0,148.0,2.0,18.0,148.0,145.48,114.29
2016,12,27,10,45,0.5,157.5,2.0,18.5,158.0,154.89,121.53
2016,12,27,11,0,1.0,167.0,2.0,19.0,168.0,164.29,128.6
2016,12,27,11,15,159.0,205.0,2.0,19.0,294.5,306.07,243.23
2016,12,27,11,30,317.0,243.0,2.0,19.0,421.0,443.92,349.76
2016,12,27,11,45,398.5,230.0,2.0,19.0,458.5,476.98,374.58
2016,12,27,12,0,480.0,217.0,2.0,19.0,496.0,511.68,400.79
2016,12,27,12,15,473.5,223.0,1.95,19.0,500.5,506.8,396.02
2016,12,27,12,30,467.0,229.0,1.9,19.0,505.0,500.34,390.29
2016,12,27,12,45,288.5,251.5,1.85,19.5,421.5,410.03,319.54
2016,12,27,13,0,110.0,274.0,1.8,20.0,338.0,324.45,252.13
2016,12,27,13,15,87.0,262.5,1.75,20.0,313.0,297.48,231.49
2016,12,27,13,30,64.0,251.0,1.7,20.0,288.0,271.52,211.34
2016,12,27,13,45,73.5,245.5,1.65,20.0,286.5,267.42,208.23
2016,12,27,14,0,83.0,240.0,1.6,20.0,285.0,262.51,204.33
2016,12,27,14,15,88.5,229.5,1.55,20.0,275.0,250.6,194.91
2016,12,27,14,30,94.0,219.0,1.5,20.0,265.0,238.1,184.93
2016,12,27,14,45,110.5,205.5,1.5,20.0,256.0,224.14,173.49
2016,12,27,15,0,127.0,192.0,1.5,20.0,247.0,210.11,161.67
2016,12,27,15,15,119.0,175.5,1.45,20.0,223.5,186.09,142.35
2016,12,27,15,30,111.0,159.0,1.4,20.0,200.0,162.65,123.53
2016,12,27,15,45,316.0,123.0,1.35,20.0,219.5,152.72,106.66
2016,12,27,16,0,521.0,87.0,1.3,20.0,239.0,122.63,74.45
2016,12,27,16,15,463.0,78.0,1.15,19.5,196.0,83.85,50.47
2016,12,27,16,30,405.0,69.0,1.0,19.0,153.0,50.83,38.79
2016,12,27,16,45,320.5,56.0,0.9,18.5,112.0,42.17,30.95
2016,12,27,17,0,236.0,43.0,0.8,18.0,71.0,33.15,22.42
2016,12,27,17,15,132.0,26.0,0.8,17.5,40.0,20.32,7.5
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,8.85,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,9.5,3.35,18.5,9.5,9.34,0.0
2016,12,28,8,0,0.0,19.0,3.7,19.0,19.0,18.34,8.0
2016,12,28,8,15,0.0,35.5,3.9,19.5,35.5,34.82,22.68
2016,12,28,8,30,0.0,52.0,4.1,20.0,52.0,51.74,37.11
2016,12,28,8,45,0.0,70.5,4.3,20.5,70.5,70.65,53.02
2016,12,28,9,0,0.0,89.0,4.5,21.0,89.0,89.35,68.54
2016,12,28,9,15,2.0,106.5,4.55,21.0,107.0,107.78,83.73
2016,12,28,9,30,4.0,124.0,4.6,21.0,125.0,126.22,98.75
2016,12,28,9,45,8.5,138.5,4.7,21.5,142.0,142.8,111.92
2016,12,28,10,0,13.0,153.0,4.8,22.0,159.0,159.55,125.06
2016,12,28,10,15,158.0,176.5,4.8,22.5,251.5,276.13,219.66
2016,12,28,10,30,303.0,200.0,4.8,23.0,344.0,392.12,311.01
2016,12,28,10,45,267.0,218.5,4.85,23.5,351.0,391.53,308.7
2016,12,28,11,0,231.0,237.0,4.9,24.0,358.0,384.27,301.56
2016,12,28,11,15,253.0,244.0,4.9,24.0,381.5,408.39,319.9
2016,12,28,11,30,275.0,251.0,4.9,24.0,405.0,426.88,333.79
2016,12,28,11,45,384.0,232.0,4.9,24.5,452.5,470.67,367.54
2016,12,28,12,0,493.0,213.0,4.9,25.0,500.0,516.12,401.73
2016,12,28,12,15,353.0,245.5,4.85,25.0,452.0,455.64,353.64
2016,12,28,12,30,213.0,278.0,4.8,25.0,404.0,397.47,307.39
2016,12,28,12,45,483.5,202.5,4.75,25.5,486.5,474.55,368.0
2016,12,28,13,0,754.0,127.0,4.7,26.0,569.0,537.58,415.51
2016,12,28,13,15,486.0,195.5,4.6,26.0,478.5,444.23,342.15
2016,12,28,13,30,218.0,264.0,4.5,26.0,388.0,360.35,276.44
2016,12,28,13,45,153.0,253.5,4.4,26.0,339.0,311.89,239.18
2016,12,28,14,0,88.0,243.0,4.3,26.0,290.0,267.64,205.13
2016,12,28,14,15,116.0,233.5,4.1,26.0,292.5,264.42,202.38
2016,12,28,14,30,144.0,224.0,3.9,26.0,295.0,259.6,197.96
2016,12,28,14,45,272.5,193.0,3.75,26.0,316.5,264.62,198.95
2016,12,28,15,0,401.0,162.0,3.6,26.0,338.0,258.54,189.58
2016,12,28,15,15,527.0,125.0,3.2,25.5,334.0,236.7,166.55
2016,12,28,15,30,653.0,88.0,2.8,25.0,330.0,202.89,132.71
2016,12,28,15,45,619.5,82.0,2.4,24.5,289.0,160.44,98.47
2016,12,28,16,0,586.0,76.0,2.0,24.0,248.0,120.34,68.73
2016,12,28,16,15,531.0,68.5,1.8,23.0,204.5,80.37,44.53
2016,12,28,16,30,476.0,61.0,1.6,22.0,161.0,45.47,33.7
2016,12,28,16,45,397.0,50.5,1.45,21.5,119.0,38.06,27.04
2016,12,28,17,0,318.0,40.0,1.3,21.0,77.0,31.43,20.71
2016,12,28,17,15,191.5,25.0,1.35,20.5,44.5,19.45,7.31
2016,12,28,17,30,65.0,10.0,1.4,20.0,12.0,9.83,0.0
2016,12,28,17,45,32.5,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,79.0,15.0,5.4,10.5,21.5,35.86,0.0
2016,12,29,8,0,158.0,30.0,5.4,11.0,43.0,97.82,65.43
2016,12,29,8,15,193.0,47.5,5.5,11.0,74.5,134.62,103.4
2016,12,29,8,30,228.0,65.0,5.6,11.0,106.0,167.86,134.23
2016,12,29,8,45,249.5,82.0,5.7,11.0,139.0,202.46,165.73
2016,12,29,9,0,271.0,99.0,5.8,11.0,172.0,237.73,197.15
2016,12,29,9,15,280.0,116.5,5.95,11.0,203.5,268.01,223.73
2016,12,29,9,30,289.0,134.0,6.1,11.0,235.0,297.79,249.32
2016,12,29,9,45,291.5,151.5,6.3,11.5,263.0,323.5,270.51
2016,12,29,10,0,294.0,169.0,6.5,12.0,291.0,348.2,290.42
2016,12,29,10,15,205.5,191.0,6.45,12.0,280.0,319.23,265.15
2016,12,29,10,30,117.0,213.0,6.4,12.0,269.0,292.02,240.96
2016,12,29,10,45,124.5,227.0,6.4,12.0,289.5,310.62,255.97
2016,12,29,11,0,132.0,241.0,6.4,12.0,310.0,328.8,270.48
2016,12,29,11,15,177.5,249.5,6.35,12.0,346.5,363.89,299.35
2016,12,29,11,30,223.0,258.0,6.3,12.0,383.0,398.55,327.59
2016,12,29,11,45,289.5,253.0,6.3,12.5,419.5,435.06,356.89
2016,12,29,12,0,356.0,248.0,6.3,13.0,456.0,466.03,381.41
2016,12,29,12,15,409.5,237.0,6.2,13.0,478.0,481.21,393.6
2016,12,29,12,30,463.0,226.0,6.1,13.0,500.0,496.54,405.65
2016,12,29,12,45,364.0,247.0,6.1,13.5,462.0,449.24,365.49
2016,12,29,13,0,265.0,268.0,6.1,14.0,424.0,406.2,328.98
2016,12,29,13,15,266.5,262.0,6.0,14.0,416.5,392.8,317.85
2016,12,29,13,30,268.0,256.0,5.9,14.0,409.0,378.58,305.91
2016,12,29,13,45,240.0,251.0,5.8,14.0,384.5,350.74,282.89
2016,12,29,14,0,212.0,246.0,5.7,14.0,360.0,324.23,260.96
2016,12,29,14,15,212.5,233.5,5.65,14.0,343.0,303.7,243.78
2016,12,29,14,30,213.0,221.0,5.6,14.0,326.0,282.7,225.99
2016,12,29,14,45,404.0,170.5,5.55,14.0,353.5,286.87,224.9
2016,12,29,15,0,595.0,120.0,5.5,14.0,381.0,277.85,210.29
2016,12,29,15,15,704.0,93.0,5.25,13.5,375.0,252.33,182.37
2016,12,29,15,30,813.0,66.0,5.0,13.0,369.0,218.85,146.69
2016,12,29,15,45,781.5,62.0,4.8,13.0,324.5,171.3,105.46
2016,12,29,16,0,750.0,58.0,4.6,13.0,280.0,125.61,69.33
2016,12,29,16,15,699.5,53.0,4.15,12.0,233.0,80.14,40.6
2016,12,29,16,30,649.0,48.0,3.7,11.0,186.0,39.07,29.59
2016,12,29,16,45,565.5,41.0,3.3,10.5,139.0,32.02,23.0
2016,12,29,17,0,482.0,34.0,2.9,10.0,92.0,25.51,16.66
2016,12,29,17,15,241.0,24.5,2.85,9.5,53.5,19.16,8.14
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,14.74,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,0.75,7.5,0.5,0.49,0.0
2016,12,30,8,0,0.0,1.0,0.8,8.0,1.0,0.96,0.0
2016,12,30,8,15,0.0,2.0,0.85,8.0,2.0,1.93,0.0
2016,12,30,8,30,0.0,3.0,0.9,8.0,3.0,2.89,0.0
2016,12,30,8,45,0.0,4.0,1.0,8.5,4.0,3.85,0.0
2016,12,30,9,0,0.0,5.0,1.1,9.0,5.0,4.82,0.0
2016,12,30,9,15,0.0,6.0,1.35,9.5,6.0,5.78,0.0
2016,12,30,9,30,0.0,7.0,1.6,10.0,7.0,6.75,0.23
2016,12,30,9,45,0.0,42.5,1.85,10.5,42.5,41.04,29.92
2016,12,30,10,0,0.0,78.0,2.1,11.0,78.0,75.45,59.16
2016,12,30,10,15,0.0,85.0,2.2,11.0,85.0,82.32,64.81
2016,12,30,10,30,0.0,92.0,2.3,11.0,92.0,89.18,70.46
2016,12,30,10,45,24.0,156.5,2.4,11.5,169.5,171.38,139.2
2016,12,30,11,0,48.0,221.0,2.5,12.0,247.0,252.33,204.92
2016,12,30,11,15,50.0,231.0,2.55,11.5,258.5,262.66,213.13
2016,12,30,11,30,52.0,241.0,2.6,11.0,270.0,272.77,221.42
2016,12,30,11,45,27.5,211.0,2.7,11.0,226.5,225.94,182.93
2016,12,30,12,0,3.0,181.0,2.8,11.0,183.0,177.9,143.24
2016,12,30,12,15,52.0,228.5,2.85,11.0,259.5,255.48,207.38
2016,12,30,12,30,101.0,276.0,2.9,11.0,336.0,328.91,266.57
2016,12,30,12,45,57.5,244.0,2.95,11.0,278.5,270.01,218.52
2016,12,30,13,0,14.0,212.0,3.0,11.0,221.0,212.3,171.36
2016,12,30,13,15,7.0,155.0,3.0,10.5,159.5,153.26,123.33
2016,12,30,13,30,0.0,98.0,3.0,10.0,98.0,94.78,74.85
2016,12,30,13,45,2.0,137.0,3.05,10.0,138.0,132.94,107.0
2016,12,30,14,0,4.0,176.0,3.1,10.0,178.0,170.3,138.15
2016,12,30,14,15,2.0,158.5,3.1,10.0,159.5,152.51,123.5
2016,12,30,14,30,0.0,141.0,3.1,10.0,141.0,134.95,109.09
2016,12,30,14,45,0.0,111.0,3.1,10.0,111.0,106.64,85.51
2016,12,30,15,0,0.0,81.0,3.1,10.0,81.0,78.31,61.67
2016,12,30,15,15,0.0,73.5,3.05,10.0,73.5,71.06,55.64
2016,12,30,15,30,0.0,66.0,3.0,10.0,66.0,63.79,49.53
2016,12,30,15,45,0.0,57.5,3.0,10.0,57.5,55.56,42.53
2016,12,30,16,0,0.0,49.0,3.0,10.0,49.0,47.33,35.46
2016,12,30,16,15,0.0,40.5,2.75,9.5,40.5,39.11,28.38
2016,12,30,16,30,0.0,32.0,2.5,9.0,32.0,30.89,22.46
2016,12,30,16,45,0.0,23.5,2.3,9.0,23.5,22.67,14.79
2016,12,30,17,0,0.0,15.0,2.1,9.0,15.0,14.46,7.09
2016,12,30,17,15,0.0,8.5,2.15,9.0,8.5,8.19,0.44
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.97,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
